Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,30,926.0,120.0,1.6,20.1,896.0,1007.68,736.29
2018,4,3,11,45,928.0,120.0,1.6,20.4,903.0,1017.71,741.37
2018,4,3,12,0,930.0,120.0,1.6,20.7,910.0,1024.12,744.31
2018,4,3,12,15,924.0,122.5,1.6,20.8,906.5,1021.81,742.45
2018,4,3,12,30,918.0,125.0,1.6,20.9,903.0,1015.86,738.5
2018,4,3,12,45,897.5,133.5,1.6,21.05,887.5,998.84,727.53
2018,4,3,13,0,877.0,142.0,1.6,21.2,872.0,984.37,718.42
2018,4,3,13,15,871.0,141.0,1.65,21.15,853.5,964.54,707.14
2018,4,3,13,30,865.0,140.0,1.7,21.1,835.0,941.53,693.84
2018,4,3,13,45,869.0,132.5,1.75,21.05,813.0,917.42,679.78
2018,4,3,14,0,873.0,125.0,1.8,21.0,791.0,889.92,663.4
2018,4,3,14,15,861.0,124.0,1.9,20.8,758.0,852.77,641.27
2018,4,3,14,30,849.0,123.0,2.0,20.6,725.0,813.38,617.29
2018,4,3,14,45,829.5,121.5,2.05,20.4,683.5,765.79,586.72
2018,4,3,15,0,810.0,120.0,2.1,20.2,642.0,717.04,554.82
2018,4,3,15,15,795.5,116.5,2.1,20.2,600.0,668.75,520.7
2018,4,3,15,30,781.0,113.0,2.1,20.2,558.0,619.49,484.52
2018,4,3,15,45,754.5,109.0,2.2,19.4,509.0,562.74,443.49
2018,4,3,16,0,728.0,105.0,2.3,18.6,460.0,505.87,400.75
2018,4,3,16,15,692.0,100.5,2.3,17.95,408.0,444.98,352.72
2018,4,3,16,30,656.0,96.0,2.3,17.3,356.0,386.52,304.97
2018,4,3,16,45,608.0,89.5,2.25,16.7,303.5,324.3,252.75
2018,4,3,17,0,560.0,83.0,2.2,16.1,251.0,266.58,202.96
2018,4,3,17,15,490.5,74.0,2.05,15.3,200.0,205.59,150.6
2018,4,3,17,30,421.0,65.0,1.9,14.5,149.0,151.41,104.35
2018,4,3,17,45,317.5,52.0,1.75,13.7,104.5,97.53,61.53
2018,4,3,18,0,214.0,39.0,1.6,12.9,60.0,55.89,30.26
2018,4,3,18,15,117.0,22.5,1.55,12.45,33.0,22.13,0.0
2018,4,3,18,30,20.0,6.0,1.5,12.0,6.0,5.9,0.0
2018,4,3,18,45,10.0,3.0,1.45,11.6,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,1.35,10.2,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,1.4,10.5,14.0,12.84,0.0
2018,4,4,6,15,41.0,26.5,1.6,10.95,29.5,27.76,12.34
2018,4,4,6,30,38.0,40.0,1.8,11.4,45.0,43.67,29.07
2018,4,4,6,45,41.5,60.0,1.95,11.85,67.5,65.89,48.55
2018,4,4,7,0,45.0,80.0,2.1,12.3,90.0,89.03,68.79
2018,4,4,7,15,126.5,101.0,2.05,12.75,140.5,138.28,108.8
2018,4,4,7,30,208.0,122.0,2.0,13.2,191.0,197.9,158.01
2018,4,4,7,45,390.0,118.5,2.0,13.65,275.0,284.16,228.25
2018,4,4,8,0,572.0,115.0,2.0,14.1,359.0,389.31,313.45
2018,4,4,8,15,568.0,130.5,1.95,14.55,397.5,434.46,349.93
2018,4,4,8,30,564.0,146.0,1.9,15.0,436.0,478.08,384.07
2018,4,4,8,45,642.0,142.5,1.85,15.45,502.0,551.16,440.23
2018,4,4,9,0,720.0,139.0,1.8,15.9,568.0,629.76,498.61
2018,4,4,9,15,780.0,129.5,1.8,16.2,624.0,694.16,545.56
2018,4,4,9,30,840.0,120.0,1.8,16.5,680.0,759.82,590.75
2018,4,4,9,45,760.5,156.0,1.8,16.85,684.0,769.4,594.82
2018,4,4,10,0,681.0,192.0,1.8,17.2,688.0,769.13,592.18
2018,4,4,10,15,596.5,236.0,1.8,17.4,683.5,764.73,585.8
2018,4,4,10,30,512.0,280.0,1.8,17.6,679.0,751.96,573.5
2018,4,4,10,45,646.0,231.0,1.8,17.75,749.0,836.84,635.16
2018,4,4,11,0,780.0,182.0,1.8,17.9,819.0,922.39,691.79
2018,4,4,11,15,701.5,226.5,1.75,18.0,807.0,909.17,680.58
2018,4,4,11,30,623.0,271.0,1.7,18.1,795.0,889.8,664.79
2018,4,4,11,45,670.5,247.5,1.65,18.25,815.5,917.04,683.48
2018,4,4,12,0,718.0,224.0,1.6,18.4,836.0,941.66,698.39
2018,4,4,12,15,749.5,207.0,1.6,18.5,845.5,954.67,706.33
2018,4,4,12,30,781.0,190.0,1.6,18.6,855.0,964.31,712.31
2018,4,4,12,45,544.0,279.0,1.65,18.75,740.0,823.85,616.19
2018,4,4,13,0,307.0,368.0,1.7,18.9,625.0,680.31,512.11
2018,4,4,13,15,251.0,377.5,1.8,18.9,584.5,633.43,479.65
2018,4,4,13,30,195.0,387.0,1.9,18.9,544.0,579.64,440.91
2018,4,4,13,45,280.5,353.5,2.0,18.95,572.0,622.56,475.63
2018,4,4,14,0,366.0,320.0,2.1,19.0,600.0,652.69,500.36
2018,4,4,14,15,367.5,305.0,2.15,18.8,576.5,626.6,482.8
2018,4,4,14,30,369.0,290.0,2.2,18.6,553.0,599.18,464.45
2018,4,4,14,45,314.0,284.0,2.25,18.45,499.5,536.91,418.76
2018,4,4,15,0,259.0,278.0,2.3,18.3,446.0,477.79,374.76
2018,4,4,15,15,199.5,264.5,2.3,18.3,388.5,406.49,320.45
2018,4,4,15,30,140.0,251.0,2.3,18.3,331.0,345.33,273.01
2018,4,4,15,45,180.5,226.5,2.15,17.65,320.5,336.72,268.04
2018,4,4,16,0,221.0,202.0,2.0,17.0,310.0,323.87,258.92
2018,4,4,16,15,162.5,181.0,1.95,16.5,256.0,262.08,209.79
2018,4,4,16,30,104.0,160.0,1.9,16.0,202.0,206.26,165.03
2018,4,4,16,45,78.0,131.5,1.8,15.55,160.5,159.29,126.84
2018,4,4,17,0,52.0,103.0,1.7,15.1,119.0,117.92,92.79
2018,4,4,17,15,26.0,74.0,1.55,14.5,82.0,79.22,60.79
2018,4,4,17,30,0.0,45.0,1.4,13.9,45.0,43.48,31.26
2018,4,4,17,45,0.0,33.0,1.25,13.35,33.0,31.87,21.08
2018,4,4,18,0,0.0,21.0,1.1,12.8,21.0,20.27,10.43
2018,4,4,18,15,4.0,12.5,1.1,12.65,12.5,12.26,0.0
2018,4,4,18,30,8.0,4.0,1.1,12.5,4.0,3.93,0.0
2018,4,4,18,45,4.0,2.0,1.1,12.35,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.2,10.8,4.0,3.97,0.0
2018,4,5,6,15,3.5,5.0,1.3,11.3,5.0,5.08,0.0
2018,4,5,6,30,0.0,6.0,1.4,11.8,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.5,12.25,7.5,7.23,0.52
2018,4,5,7,0,0.0,9.0,1.6,12.7,9.0,8.67,1.82
2018,4,5,7,15,1.0,28.5,1.5,12.9,29.0,27.8,18.31
2018,4,5,7,30,2.0,48.0,1.4,13.1,49.0,47.08,34.8
2018,4,5,7,45,13.0,95.0,1.35,13.25,100.5,97.49,77.32
2018,4,5,8,0,24.0,142.0,1.3,13.4,152.0,151.68,122.09
2018,4,5,8,15,96.5,180.0,1.3,13.95,229.0,232.44,187.73
2018,4,5,8,30,169.0,218.0,1.3,14.5,306.0,318.05,255.56
2018,4,5,8,45,220.0,238.0,1.3,15.0,363.5,378.81,302.37
2018,4,5,9,0,271.0,258.0,1.3,15.5,421.0,448.76,355.15
2018,4,5,9,15,373.5,246.5,1.3,16.05,488.0,521.89,410.4
2018,4,5,9,30,476.0,235.0,1.3,16.6,555.0,608.45,473.82
2018,4,5,9,45,383.5,278.5,1.35,17.15,545.0,593.73,459.07
2018,4,5,10,0,291.0,322.0,1.4,17.7,535.0,577.42,443.63
2018,4,5,10,15,222.5,317.5,1.35,17.9,484.5,524.24,402.85
2018,4,5,10,30,154.0,313.0,1.3,18.1,434.0,459.04,353.12
2018,4,5,10,45,80.5,253.0,1.2,18.25,316.5,334.0,258.23
2018,4,5,11,0,7.0,193.0,1.1,18.4,199.0,195.24,149.81
2018,4,5,11,15,16.5,257.5,1.25,18.4,271.5,268.83,207.26
2018,4,5,11,30,26.0,322.0,1.4,18.4,344.0,351.32,269.39
2018,4,5,11,45,23.5,314.0,1.55,18.35,334.0,333.02,255.46
2018,4,5,12,0,21.0,306.0,1.7,18.3,324.0,322.6,247.9
2018,4,5,12,15,22.5,309.5,1.8,18.1,329.0,327.62,252.13
2018,4,5,12,30,24.0,313.0,1.9,17.9,334.0,340.36,262.13
2018,4,5,12,45,27.0,323.0,2.05,17.7,346.0,353.43,272.53
2018,4,5,13,0,30.0,333.0,2.2,17.5,358.0,366.34,282.86
2018,4,5,13,15,29.0,325.0,2.2,17.35,349.0,356.48,275.7
2018,4,5,13,30,28.0,317.0,2.2,17.2,340.0,346.55,268.6
2018,4,5,13,45,26.5,304.0,2.2,17.0,325.0,330.91,257.21
2018,4,5,14,0,25.0,291.0,2.2,16.8,310.0,308.72,240.79
2018,4,5,14,15,30.5,288.5,2.1,16.6,311.0,316.39,247.38
2018,4,5,14,30,36.0,286.0,2.0,16.4,312.0,317.08,248.53
2018,4,5,14,45,24.5,252.5,1.95,16.15,269.5,267.12,210.11
2018,4,5,15,0,13.0,219.0,1.9,15.9,227.0,224.22,176.81
2018,4,5,15,15,18.5,216.0,1.9,15.9,227.0,224.49,177.75
2018,4,5,15,30,24.0,213.0,1.9,15.9,227.0,224.25,178.12
2018,4,5,15,45,27.0,199.0,1.7,15.4,213.5,214.27,170.84
2018,4,5,16,0,30.0,185.0,1.5,14.9,200.0,200.23,160.22
2018,4,5,16,15,26.0,161.5,1.35,14.65,173.5,172.82,138.4
2018,4,5,16,30,22.0,138.0,1.2,14.4,147.0,144.08,115.21
2018,4,5,16,45,36.0,124.0,1.1,14.2,136.0,135.88,108.51
2018,4,5,17,0,50.0,110.0,1.0,14.0,125.0,124.25,98.4
2018,4,5,17,15,59.5,93.5,0.9,13.8,108.0,107.31,83.42
2018,4,5,17,30,69.0,77.0,0.8,13.6,91.0,90.14,67.76
2018,4,5,17,45,47.0,56.5,0.7,13.4,65.0,61.63,43.82
2018,4,5,18,0,25.0,36.0,0.6,13.2,39.0,36.8,22.75
2018,4,5,18,15,17.0,21.0,0.55,13.15,22.5,20.11,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.1,6.0,5.9,0.0
2018,4,5,18,45,4.5,3.0,0.45,13.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,3.5,1.5,1.85,13.05,1.5,0.0,0.0
2018,4,6,6,0,7.0,3.0,1.9,13.1,3.0,3.01,0.0
2018,4,6,6,15,3.5,6.0,2.0,13.25,6.0,6.06,0.0
2018,4,6,6,30,0.0,9.0,2.1,13.4,9.0,8.67,1.58
2018,4,6,6,45,0.0,13.5,2.25,13.5,13.5,13.01,5.42
2018,4,6,7,0,0.0,18.0,2.4,13.6,18.0,17.36,9.24
2018,4,6,7,15,0.0,20.5,2.5,13.8,20.5,19.77,11.35
2018,4,6,7,30,0.0,23.0,2.6,14.0,23.0,22.19,13.4
2018,4,6,7,45,0.0,51.5,2.7,14.2,51.5,49.75,36.83
2018,4,6,8,0,0.0,80.0,2.8,14.4,80.0,77.37,59.96
2018,4,6,8,15,5.5,113.0,2.95,14.75,116.0,112.56,89.04
2018,4,6,8,30,11.0,146.0,3.1,15.1,152.0,148.53,118.32
2018,4,6,8,45,9.5,135.5,3.2,15.4,141.0,137.69,108.94
2018,4,6,9,0,8.0,125.0,3.3,15.7,130.0,126.74,99.59
2018,4,6,9,15,4.0,119.5,3.35,16.05,122.0,118.83,92.65
2018,4,6,9,30,0.0,114.0,3.4,16.4,114.0,110.59,85.47
2018,4,6,9,45,5.5,154.5,3.45,16.75,158.5,154.83,121.12
2018,4,6,10,0,11.0,195.0,3.5,17.1,203.0,199.74,156.69
2018,4,6,10,15,11.5,215.5,3.45,17.2,224.0,220.96,173.04
2018,4,6,10,30,12.0,236.0,3.4,17.3,245.0,242.24,189.37
2018,4,6,10,45,12.0,241.5,3.3,17.45,251.0,248.05,193.48
2018,4,6,11,0,12.0,247.0,3.2,17.6,257.0,253.82,197.61
2018,4,6,11,15,10.0,225.0,3.2,17.6,233.5,230.1,178.92
2018,4,6,11,30,8.0,203.0,3.2,17.6,210.0,206.38,160.24
2018,4,6,11,45,11.5,238.0,3.2,17.55,248.0,244.8,190.4
2018,4,6,12,0,15.0,273.0,3.2,17.5,286.0,283.42,220.32
2018,4,6,12,15,15.0,271.5,3.2,17.55,284.5,281.91,219.0
2018,4,6,12,30,15.0,270.0,3.2,17.6,283.0,280.35,217.79
2018,4,6,12,45,14.0,257.0,3.25,17.6,269.0,266.19,206.93
2018,4,6,13,0,13.0,244.0,3.3,17.6,255.0,252.02,196.08
2018,4,6,13,15,11.5,219.5,3.25,17.6,229.0,225.88,175.81
2018,4,6,13,30,10.0,195.0,3.2,17.6,203.0,199.85,155.53
2018,4,6,13,45,6.5,174.5,3.2,17.6,179.5,176.12,136.86
2018,4,6,14,0,3.0,154.0,3.2,17.6,156.0,152.62,118.24
2018,4,6,14,15,9.5,193.5,3.15,17.55,200.0,197.11,154.1
2018,4,6,14,30,16.0,233.0,3.1,17.5,244.0,241.49,189.5
2018,4,6,14,45,17.0,230.0,3.05,17.45,241.5,238.71,187.6
2018,4,6,15,0,18.0,227.0,3.0,17.4,239.0,235.81,185.76
2018,4,6,15,15,30.0,219.0,3.0,17.4,237.0,239.27,189.28
2018,4,6,15,30,42.0,211.0,3.0,17.4,235.0,237.32,188.44
2018,4,6,15,45,46.5,191.0,2.85,17.2,215.5,217.51,173.21
2018,4,6,16,0,51.0,171.0,2.7,17.0,196.0,197.25,157.42
2018,4,6,16,15,110.0,155.5,2.55,16.9,202.0,210.56,168.81
2018,4,6,16,30,169.0,140.0,2.4,16.8,208.0,214.16,171.27
2018,4,6,16,45,112.0,112.5,2.3,16.7,155.0,155.09,122.68
2018,4,6,17,0,55.0,85.0,2.2,16.6,102.0,100.99,78.26
2018,4,6,17,15,65.0,77.0,2.05,16.45,93.5,93.63,71.26
2018,4,6,17,30,75.0,69.0,1.9,16.3,85.0,83.51,61.48
2018,4,6,17,45,54.5,51.0,1.8,16.2,61.0,57.9,40.01
2018,4,6,18,0,34.0,33.0,1.7,16.1,37.0,34.89,20.76
2018,4,6,18,15,23.0,19.5,1.65,16.05,21.5,18.66,0.0
2018,4,6,18,30,12.0,6.0,1.6,16.0,6.0,5.9,0.0
2018,4,6,18,45,6.0,3.0,1.55,15.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,2.45,14.5,2.0,1.97,0.0
2018,4,7,6,0,0.0,4.0,2.4,14.4,4.0,3.85,0.0
2018,4,7,6,15,0.0,8.0,2.45,14.5,8.0,7.71,0.25
2018,4,7,6,30,0.0,12.0,2.5,14.6,12.0,11.57,3.98
2018,4,7,6,45,0.0,14.0,2.55,14.7,14.0,13.5,5.79
2018,4,7,7,0,0.0,16.0,2.6,14.8,16.0,15.43,7.53
2018,4,7,7,15,14.5,44.5,2.65,15.0,49.5,47.8,34.82
2018,4,7,7,30,29.0,73.0,2.7,15.2,83.0,81.95,63.56
2018,4,7,7,45,111.5,126.5,2.75,15.4,174.0,173.69,139.48
2018,4,7,8,0,194.0,180.0,2.8,15.6,265.0,273.4,220.67
2018,4,7,8,15,178.5,199.5,2.8,15.85,285.0,295.78,238.37
2018,4,7,8,30,163.0,219.0,2.8,16.1,305.0,316.28,254.21
2018,4,7,8,45,243.0,221.5,2.85,16.35,362.5,381.41,306.35
2018,4,7,9,0,323.0,224.0,2.9,16.6,420.0,449.51,359.99
2018,4,7,9,15,482.0,204.5,2.85,16.8,520.5,563.07,448.49
2018,4,7,9,30,641.0,185.0,2.8,17.0,621.0,685.75,540.8
2018,4,7,9,45,587.0,209.5,2.8,17.2,625.0,693.14,543.31
2018,4,7,10,0,533.0,234.0,2.8,17.4,629.0,692.68,540.78
2018,4,7,10,15,471.5,270.5,2.8,17.6,630.0,695.46,539.94
2018,4,7,10,30,410.0,307.0,2.8,17.8,631.0,692.87,535.1
2018,4,7,10,45,539.5,273.5,2.85,17.95,712.5,786.04,604.5
2018,4,7,11,0,669.0,240.0,2.9,18.1,794.0,884.85,675.43
2018,4,7,11,15,658.5,247.5,2.95,18.15,800.5,894.16,680.5
2018,4,7,11,30,648.0,255.0,3.0,18.2,807.0,900.49,684.36
2018,4,7,11,45,620.0,269.0,3.1,18.25,800.5,893.69,679.12
2018,4,7,12,0,592.0,283.0,3.2,18.3,794.0,883.83,671.9
2018,4,7,12,15,542.5,293.5,3.25,18.25,761.0,845.84,644.89
2018,4,7,12,30,493.0,304.0,3.3,18.2,728.0,807.14,617.29
2018,4,7,12,45,436.5,319.0,3.35,18.2,691.5,764.79,586.44
2018,4,7,13,0,380.0,334.0,3.4,18.2,655.0,721.48,554.61
2018,4,7,13,15,433.0,316.0,3.4,18.05,675.0,745.7,574.44
2018,4,7,13,30,486.0,298.0,3.4,17.9,695.0,766.34,591.2
2018,4,7,13,45,623.5,241.5,3.45,17.8,734.5,820.1,634.16
2018,4,7,14,0,761.0,185.0,3.5,17.7,774.0,863.17,667.15
2018,4,7,14,15,771.0,173.5,3.5,17.5,749.5,836.02,649.11
2018,4,7,14,30,781.0,162.0,3.5,17.3,725.0,805.61,629.19
2018,4,7,14,45,776.0,154.5,3.5,17.1,689.0,764.71,601.55
2018,4,7,15,0,771.0,147.0,3.5,16.9,653.0,721.78,571.51
2018,4,7,15,15,751.0,143.0,3.5,16.9,608.5,670.41,533.42
2018,4,7,15,30,731.0,139.0,3.5,16.9,564.0,618.68,494.25
2018,4,7,15,45,707.5,133.0,3.4,16.35,516.0,562.79,451.64
2018,4,7,16,0,684.0,127.0,3.3,15.8,468.0,507.5,408.29
2018,4,7,16,15,650.5,120.5,3.2,15.5,417.0,447.73,359.78
2018,4,7,16,30,617.0,114.0,3.1,15.2,366.0,390.24,311.79
2018,4,7,16,45,567.5,106.5,3.05,14.85,313.5,328.27,259.26
2018,4,7,17,0,518.0,99.0,3.0,14.5,261.0,269.8,208.62
2018,4,7,17,15,448.0,88.5,2.7,14.05,209.5,209.48,156.53
2018,4,7,17,30,378.0,78.0,2.4,13.6,158.0,156.91,111.5
2018,4,7,17,45,280.0,63.0,2.1,13.1,113.0,103.85,68.91
2018,4,7,18,0,182.0,48.0,1.8,12.6,68.0,62.12,37.42
2018,4,7,18,15,100.0,28.5,1.7,12.3,38.5,28.06,1.37
2018,4,7,18,30,18.0,9.0,1.6,12.0,9.0,8.85,0.0
2018,4,7,18,45,9.0,4.5,1.5,11.7,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,35.5,10.5,1.65,10.0,12.0,10.32,0.0
2018,4,8,6,0,71.0,21.0,1.7,10.4,24.0,19.23,0.0
2018,4,8,6,15,190.0,37.5,1.95,10.85,62.0,49.82,27.08
2018,4,8,6,30,309.0,54.0,2.2,11.3,100.0,94.49,60.1
2018,4,8,6,45,388.5,65.5,2.5,11.75,147.0,140.82,97.81
2018,4,8,7,0,468.0,77.0,2.8,12.2,194.0,196.36,145.32
2018,4,8,7,15,528.5,86.0,2.85,12.55,247.5,253.8,195.92
2018,4,8,7,30,589.0,95.0,2.9,12.9,301.0,316.57,250.68
2018,4,8,7,45,646.5,98.0,3.0,13.2,357.5,378.04,303.8
2018,4,8,8,0,704.0,101.0,3.1,13.5,414.0,444.71,359.97
2018,4,8,8,15,733.5,105.0,3.05,13.85,464.5,502.37,407.32
2018,4,8,8,30,763.0,109.0,3.0,14.2,515.0,561.52,454.33
2018,4,8,8,45,785.5,112.0,3.0,14.6,562.5,615.64,496.14
2018,4,8,9,0,808.0,115.0,3.0,15.0,610.0,670.47,537.26
2018,4,8,9,15,826.5,117.0,3.0,15.3,653.5,721.19,573.89
2018,4,8,9,30,845.0,119.0,3.0,15.6,697.0,771.02,607.93
2018,4,8,9,45,860.5,120.0,2.95,15.9,735.0,816.23,637.82
2018,4,8,10,0,876.0,121.0,2.9,16.2,773.0,859.74,666.06
2018,4,8,10,15,883.5,123.0,2.9,16.45,802.5,891.29,686.06
2018,4,8,10,30,891.0,125.0,2.9,16.7,832.0,924.05,706.86
2018,4,8,10,45,895.0,128.0,2.95,16.9,855.0,951.83,724.66
2018,4,8,11,0,899.0,131.0,3.0,17.1,878.0,976.48,740.35
2018,4,8,11,15,902.0,132.0,3.0,17.3,892.5,994.84,751.41
2018,4,8,11,30,905.0,133.0,3.0,17.5,907.0,1009.82,760.32
2018,4,8,11,45,905.5,134.0,3.0,17.65,913.5,1018.92,765.55
2018,4,8,12,0,906.0,135.0,3.0,17.8,920.0,1024.47,768.58
2018,4,8,12,15,907.0,134.0,3.0,17.9,919.0,1024.85,768.47
2018,4,8,12,30,908.0,133.0,3.0,18.0,918.0,1021.64,766.15
2018,4,8,12,45,907.0,132.0,2.95,18.05,908.5,1012.94,760.03
2018,4,8,13,0,906.0,131.0,2.9,18.1,899.0,1000.71,751.74
2018,4,8,13,15,900.5,130.5,2.9,18.1,881.0,981.34,739.37
2018,4,8,13,30,895.0,130.0,2.9,18.1,863.0,958.74,724.94
2018,4,8,13,45,887.5,128.5,2.85,18.1,837.0,930.21,706.11
2018,4,8,14,0,880.0,127.0,2.8,18.1,811.0,898.82,685.36
2018,4,8,14,15,868.5,125.5,2.8,18.0,777.5,865.44,663.82
2018,4,8,14,30,857.0,124.0,2.8,17.9,744.0,825.44,637.49
2018,4,8,14,45,842.0,121.5,2.8,17.85,704.0,779.7,606.74
2018,4,8,15,0,827.0,119.0,2.8,17.8,664.0,732.47,574.55
2018,4,8,15,15,809.0,116.5,2.8,17.8,620.0,681.95,538.51
2018,4,8,15,30,791.0,114.0,2.8,17.8,576.0,630.76,500.22
2018,4,8,15,45,765.5,110.0,2.8,17.4,526.5,573.83,457.27
2018,4,8,16,0,740.0,106.0,2.8,17.0,477.0,516.79,412.93
2018,4,8,16,15,704.0,102.0,2.75,16.6,424.5,455.6,363.82
2018,4,8,16,30,668.0,98.0,2.7,16.2,372.0,396.84,315.16
2018,4,8,16,45,618.5,92.0,2.65,15.85,318.5,333.68,261.74
2018,4,8,17,0,569.0,86.0,2.6,15.5,265.0,275.16,210.99
2018,4,8,17,15,498.0,77.5,2.4,14.85,213.0,213.42,157.81
2018,4,8,17,30,427.0,69.0,2.2,14.2,161.0,158.58,110.83
2018,4,8,17,45,324.0,56.5,2.05,13.55,115.0,104.32,67.38
2018,4,8,18,0,221.0,44.0,1.9,12.9,69.0,62.18,36.1
2018,4,8,18,15,124.5,27.0,1.85,12.55,39.5,27.27,3.46
2018,4,8,18,30,28.0,10.0,1.8,12.2,10.0,9.83,0.0
2018,4,8,18,45,14.0,5.0,1.7,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,0.95,10.85,8.5,8.36,0.0
2018,4,9,6,0,2.0,17.0,0.9,11.2,17.0,16.36,0.0
2018,4,9,6,15,20.0,35.0,1.0,11.85,38.0,35.1,21.71
2018,4,9,6,30,38.0,53.0,1.1,12.5,59.0,56.41,40.08
2018,4,9,6,45,39.0,74.0,1.2,13.15,82.0,79.59,60.29
2018,4,9,7,0,40.0,95.0,1.3,13.8,105.0,103.02,80.52
2018,4,9,7,15,69.5,113.0,1.35,14.3,135.5,132.59,104.9
2018,4,9,7,30,99.0,131.0,1.4,14.8,166.0,167.47,133.63
2018,4,9,7,45,68.5,147.0,1.4,15.25,173.0,174.23,139.46
2018,4,9,8,0,38.0,163.0,1.4,15.7,180.0,179.51,143.41
2018,4,9,8,15,148.0,194.0,1.4,16.25,271.5,274.71,220.01
2018,4,9,8,30,258.0,225.0,1.4,16.8,363.0,382.19,303.83
2018,4,9,8,45,369.0,219.5,1.4,17.35,436.5,459.74,363.17
2018,4,9,9,0,480.0,214.0,1.4,17.9,510.0,551.79,431.84
2018,4,9,9,15,572.5,198.5,1.35,18.45,575.0,624.08,483.92
2018,4,9,9,30,665.0,183.0,1.3,19.0,640.0,704.86,540.45
2018,4,9,9,45,676.5,190.5,1.3,19.6,676.5,747.46,567.65
2018,4,9,10,0,688.0,198.0,1.3,20.2,713.0,788.67,593.65
2018,4,9,10,15,673.5,214.0,1.25,20.65,734.5,814.68,608.05
2018,4,9,10,30,659.0,230.0,1.2,21.1,756.0,837.44,620.13
2018,4,9,10,45,767.0,186.5,1.15,21.55,814.5,906.67,663.31
2018,4,9,11,0,875.0,143.0,1.1,22.0,873.0,973.75,702.63
2018,4,9,11,15,868.0,149.0,1.05,22.35,884.0,987.74,708.11
2018,4,9,11,30,861.0,155.0,1.0,22.7,895.0,998.13,712.09
2018,4,9,11,45,857.0,158.5,0.95,23.05,899.5,1005.23,714.12
2018,4,9,12,0,853.0,162.0,0.9,23.4,904.0,1008.85,714.13
2018,4,9,12,15,866.5,153.5,0.9,23.65,906.0,1013.37,716.15
2018,4,9,12,30,880.0,145.0,0.9,23.9,908.0,1008.27,712.38
2018,4,9,12,45,891.0,136.5,0.9,24.2,902.0,1003.46,708.92
2018,4,9,13,0,902.0,128.0,0.9,24.5,896.0,994.93,703.3
2018,4,9,13,15,868.0,139.0,0.9,24.65,866.0,960.92,682.49
2018,4,9,13,30,834.0,150.0,0.9,24.8,836.0,930.11,663.95
2018,4,9,13,45,637.5,224.0,0.85,24.9,739.0,815.84,590.52
2018,4,9,14,0,441.0,298.0,0.8,25.0,642.0,702.3,511.72
2018,4,9,14,15,433.5,289.0,0.75,24.95,616.0,672.43,493.02
2018,4,9,14,30,426.0,280.0,0.7,24.9,590.0,641.5,472.45
2018,4,9,14,45,359.0,281.0,0.65,24.85,532.5,568.88,421.95
2018,4,9,15,0,292.0,282.0,0.6,24.8,475.0,506.15,377.69
2018,4,9,15,15,433.0,225.5,0.6,24.8,490.5,536.19,402.7
2018,4,9,15,30,574.0,169.0,0.6,24.8,506.0,550.05,414.52
2018,4,9,15,45,532.5,164.0,0.75,24.25,456.0,489.68,372.64
2018,4,9,16,0,491.0,159.0,0.9,23.7,406.0,434.35,333.31
2018,4,9,16,15,440.5,150.0,0.9,22.95,354.0,373.67,288.02
2018,4,9,16,30,390.0,141.0,0.9,22.2,302.0,317.5,244.88
2018,4,9,16,45,324.0,125.5,0.95,21.45,247.0,251.3,193.19
2018,4,9,17,0,258.0,110.0,1.0,20.7,192.0,195.07,148.39
2018,4,9,17,15,272.0,91.5,1.05,19.8,163.5,164.6,121.76
2018,4,9,17,30,286.0,73.0,1.1,18.9,135.0,133.43,93.63
2018,4,9,17,45,233.0,56.5,1.1,18.0,98.0,90.98,59.23
2018,4,9,18,0,180.0,40.0,1.1,17.1,61.0,54.84,31.34
2018,4,9,18,15,111.5,25.0,1.1,16.65,36.0,25.25,4.46
2018,4,9,18,30,43.0,10.0,1.1,16.2,11.0,9.83,0.0
2018,4,9,18,45,21.5,5.0,1.1,15.7,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,5,45,48.5,11.0,1.25,12.95,14.0,10.81,0.0
2018,4,10,6,0,97.0,22.0,1.3,13.2,28.0,20.65,0.0
2018,4,10,6,15,182.0,37.5,1.4,13.6,61.5,50.45,28.12
2018,4,10,6,30,267.0,53.0,1.5,14.0,95.0,89.66,57.55
2018,4,10,6,45,300.5,68.5,1.65,14.4,133.0,128.72,90.65
2018,4,10,7,0,334.0,84.0,1.8,14.8,171.0,171.68,128.07
2018,4,10,7,15,304.0,107.0,1.85,15.15,199.5,203.89,158.27
2018,4,10,7,30,274.0,130.0,1.9,15.5,228.0,233.92,185.4
2018,4,10,7,45,234.5,155.0,1.95,15.85,248.0,258.31,206.68
2018,4,10,8,0,195.0,180.0,2.0,16.2,268.0,275.23,220.76
2018,4,10,8,15,258.5,198.0,2.05,16.5,329.0,341.52,273.73
2018,4,10,8,30,322.0,216.0,2.1,16.8,390.0,410.94,328.06
2018,4,10,8,45,352.0,230.5,2.15,17.1,436.0,461.13,366.35
2018,4,10,9,0,382.0,245.0,2.2,17.4,482.0,513.3,405.49
2018,4,10,9,15,392.5,255.5,2.25,17.6,513.5,548.93,431.56
2018,4,10,9,30,403.0,266.0,2.3,17.8,545.0,589.87,461.08
2018,4,10,9,45,303.0,311.5,2.35,18.0,527.5,567.6,441.14
2018,4,10,10,0,203.0,357.0,2.4,18.2,510.0,536.64,414.82
2018,4,10,10,15,223.5,368.5,2.4,18.35,543.0,573.06,441.38
2018,4,10,10,30,244.0,380.0,2.4,18.5,576.0,616.97,472.5
2018,4,10,10,45,198.0,395.5,2.35,18.65,557.0,590.4,450.79
2018,4,10,11,0,152.0,411.0,2.3,18.8,538.0,568.21,432.54
2018,4,10,11,15,126.5,411.0,2.3,18.8,518.0,546.86,416.17
2018,4,10,11,30,101.0,411.0,2.3,18.8,498.0,516.05,392.97
2018,4,10,11,45,75.0,392.5,2.25,18.8,457.5,472.3,360.19
2018,4,10,12,0,49.0,374.0,2.2,18.8,417.0,427.95,326.74
2018,4,10,12,15,70.0,393.0,2.2,18.65,454.0,468.36,357.6
2018,4,10,12,30,91.0,412.0,2.2,18.5,491.0,508.44,387.52
2018,4,10,12,45,109.5,415.5,2.2,18.35,509.5,529.16,403.31
2018,4,10,13,0,128.0,419.0,2.2,18.2,528.0,557.08,424.29
2018,4,10,13,15,120.5,408.5,2.25,18.05,509.5,536.66,409.85
2018,4,10,13,30,113.0,398.0,2.3,17.9,491.0,516.0,395.47
2018,4,10,13,45,107.5,383.0,2.35,17.7,469.5,485.09,373.72
2018,4,10,14,0,102.0,368.0,2.4,17.5,448.0,461.59,357.22
2018,4,10,14,15,63.5,286.5,2.4,17.3,335.5,341.35,266.66
2018,4,10,14,30,25.0,205.0,2.4,17.1,223.0,224.59,176.05
2018,4,10,14,45,13.5,168.5,2.45,16.85,178.0,174.63,136.89
2018,4,10,15,0,2.0,132.0,2.5,16.6,133.0,129.7,100.89
2018,4,10,15,15,54.5,186.0,2.5,16.6,218.0,222.21,177.06
2018,4,10,15,30,107.0,240.0,2.5,16.6,303.0,312.55,249.37
2018,4,10,15,45,117.5,229.0,2.6,16.15,293.0,301.91,241.65
2018,4,10,16,0,128.0,218.0,2.7,15.7,283.0,289.99,233.02
2018,4,10,16,15,100.0,186.0,2.7,15.5,233.5,233.63,187.93
2018,4,10,16,30,72.0,154.0,2.7,15.3,184.0,183.6,147.42
2018,4,10,16,45,40.0,104.0,2.75,15.1,120.5,117.34,92.97
2018,4,10,17,0,8.0,54.0,2.8,14.9,57.0,54.78,40.88
2018,4,10,17,15,8.0,36.5,2.6,14.55,39.0,37.68,26.32
2018,4,10,17,30,8.0,19.0,2.4,14.2,21.0,20.16,11.24
2018,4,10,17,45,5.5,18.0,2.25,13.85,19.0,18.33,9.58
2018,4,10,18,0,3.0,17.0,2.1,13.5,17.0,16.67,7.87
2018,4,10,18,15,4.0,12.5,2.0,13.1,12.5,12.28,0.73
2018,4,10,18,30,5.0,8.0,1.9,12.7,8.0,7.86,0.0
2018,4,10,18,45,2.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,5,45,43.5,12.5,1.55,10.45,15.0,12.29,0.0
2018,4,11,6,0,87.0,25.0,1.5,10.6,30.0,24.21,2.74
2018,4,11,6,15,158.0,40.5,1.6,10.9,61.5,51.89,30.7
2018,4,11,6,30,229.0,56.0,1.7,11.2,93.0,87.97,58.58
2018,4,11,6,45,287.0,70.5,1.8,11.55,134.5,128.88,92.53
2018,4,11,7,0,345.0,85.0,1.9,11.9,176.0,176.54,133.44
2018,4,11,7,15,379.5,96.5,1.9,12.15,217.0,220.27,172.19
2018,4,11,7,30,414.0,108.0,1.9,12.4,258.0,267.57,213.51
2018,4,11,7,45,460.0,120.5,1.85,12.7,311.0,324.2,261.37
2018,4,11,8,0,506.0,133.0,1.8,13.0,364.0,385.19,311.54
2018,4,11,8,15,453.5,166.5,1.7,13.25,391.0,418.6,338.01
2018,4,11,8,30,401.0,200.0,1.6,13.5,418.0,445.76,358.26
2018,4,11,8,45,429.5,211.5,1.5,13.8,463.5,496.17,396.38
2018,4,11,9,0,458.0,223.0,1.4,14.1,509.0,548.17,434.42
2018,4,11,9,15,514.5,220.5,1.5,14.45,562.0,607.37,478.61
2018,4,11,9,30,571.0,218.0,1.6,14.8,615.0,669.59,524.14
2018,4,11,9,45,502.0,256.5,1.65,15.15,618.5,676.31,525.72
2018,4,11,10,0,433.0,295.0,1.7,15.5,622.0,676.45,522.87
2018,4,11,10,15,302.0,342.5,1.9,15.6,575.0,620.67,479.71
2018,4,11,10,30,171.0,390.0,2.1,15.7,528.0,555.59,428.89
2018,4,11,10,45,174.5,402.5,2.3,15.8,546.5,576.4,444.74
2018,4,11,11,0,178.0,415.0,2.5,15.9,565.0,596.7,459.6
2018,4,11,11,15,230.0,414.0,2.65,15.8,611.0,648.23,498.96
2018,4,11,11,30,282.0,413.0,2.8,15.7,657.0,708.24,543.73
2018,4,11,11,45,401.5,372.5,3.0,15.6,722.5,784.03,602.35
2018,4,11,12,0,521.0,332.0,3.2,15.5,788.0,867.38,665.24
2018,4,11,12,15,580.5,303.0,3.3,15.4,810.5,895.27,686.94
2018,4,11,12,30,640.0,274.0,3.4,15.3,833.0,922.18,708.34
2018,4,11,12,45,624.5,279.0,3.5,15.25,819.5,907.1,698.11
2018,4,11,13,0,609.0,284.0,3.6,15.2,806.0,889.66,686.54
2018,4,11,13,15,575.0,289.0,3.65,15.1,774.0,851.82,660.05
2018,4,11,13,30,541.0,294.0,3.7,15.0,742.0,814.09,633.48
2018,4,11,13,45,432.5,313.5,3.7,14.95,665.0,723.9,566.34
2018,4,11,14,0,324.0,333.0,3.7,14.9,588.0,631.16,496.35
2018,4,11,14,15,214.5,323.0,3.7,14.75,489.0,512.03,405.54
2018,4,11,14,30,105.0,313.0,3.7,14.6,390.0,405.82,322.12
2018,4,11,14,45,175.5,293.5,3.65,14.45,414.0,435.44,348.26
2018,4,11,15,0,246.0,274.0,3.6,14.3,438.0,464.44,372.91
2018,4,11,15,15,435.5,218.0,3.6,14.3,485.0,530.73,428.43
2018,4,11,15,30,625.0,162.0,3.6,14.3,532.0,576.57,466.38
2018,4,11,15,45,559.5,160.5,3.55,14.05,471.5,502.91,408.15
2018,4,11,16,0,494.0,159.0,3.5,13.8,411.0,436.66,355.13
2018,4,11,16,15,520.5,137.0,3.45,13.65,377.5,400.56,325.45
2018,4,11,16,30,547.0,115.0,3.4,13.5,344.0,362.59,292.76
2018,4,11,16,45,412.5,113.5,3.35,13.4,273.0,276.18,220.8
2018,4,11,17,0,278.0,112.0,3.3,13.3,202.0,203.96,160.86
2018,4,11,17,15,184.0,96.5,3.2,13.1,151.5,146.21,112.98
2018,4,11,17,30,90.0,81.0,3.1,12.9,101.0,98.5,74.57
2018,4,11,17,45,72.5,61.0,3.05,12.7,74.5,70.36,50.51
2018,4,11,18,0,55.0,41.0,3.0,12.5,48.0,44.47,28.67
2018,4,11,18,15,45.5,26.5,3.15,12.3,30.5,25.93,8.65
2018,4,11,18,30,36.0,12.0,3.3,12.1,13.0,11.8,0.0
2018,4,11,18,45,18.0,6.0,3.45,11.95,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.65,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.8,8.1,1.0,0.0,0.0
2018,4,12,5,45,64.0,15.0,1.85,8.5,19.0,14.74,0.0
2018,4,12,6,0,125.0,29.0,1.9,8.9,37.0,28.62,7.31
2018,4,12,6,15,241.5,43.5,2.15,9.35,77.5,62.52,36.53
2018,4,12,6,30,358.0,58.0,2.4,9.8,118.0,109.51,71.48
2018,4,12,6,45,444.0,67.5,2.65,10.25,169.0,160.05,113.33
2018,4,12,7,0,530.0,77.0,2.9,10.7,220.0,219.69,164.86
2018,4,12,7,15,584.0,84.0,2.95,10.95,273.0,276.13,215.46
2018,4,12,7,30,638.0,91.0,3.0,11.2,326.0,338.11,270.22
2018,4,12,7,45,582.0,113.5,3.1,11.5,352.5,373.15,302.81
2018,4,12,8,0,526.0,136.0,3.2,11.8,379.0,399.35,326.4
2018,4,12,8,15,430.0,173.0,3.2,12.05,386.0,413.61,338.35
2018,4,12,8,30,334.0,210.0,3.2,12.3,393.0,413.31,337.28
2018,4,12,8,45,409.0,212.5,3.2,12.55,456.0,485.07,394.59
2018,4,12,9,0,484.0,215.0,3.2,12.8,519.0,558.77,452.05
2018,4,12,9,15,553.0,206.0,3.2,13.0,575.5,621.47,500.32
2018,4,12,9,30,622.0,197.0,3.2,13.2,632.0,690.58,552.46
2018,4,12,9,45,602.0,217.5,3.15,13.45,656.0,719.45,571.51
2018,4,12,10,0,582.0,238.0,3.1,13.7,680.0,742.94,586.58
2018,4,12,10,15,641.5,221.5,3.1,13.85,726.0,798.46,627.31
2018,4,12,10,30,701.0,205.0,3.1,14.0,772.0,852.64,665.4
2018,4,12,10,45,636.5,238.5,3.1,14.2,763.5,845.22,657.63
2018,4,12,11,0,572.0,272.0,3.1,14.4,755.0,830.53,644.37
2018,4,12,11,15,628.5,256.5,3.1,14.5,795.5,879.94,680.21
2018,4,12,11,30,685.0,241.0,3.1,14.6,836.0,926.44,712.72
2018,4,12,11,45,741.0,217.5,3.15,14.7,865.5,962.18,736.85
2018,4,12,12,0,797.0,194.0,3.2,14.8,895.0,990.9,756.21
2018,4,12,12,15,805.5,190.5,3.3,14.8,897.5,995.79,760.07
2018,4,12,12,30,814.0,187.0,3.4,14.8,900.0,997.38,762.02
2018,4,12,12,45,814.5,186.0,3.5,14.8,893.0,990.45,758.27
2018,4,12,13,0,815.0,185.0,3.6,14.8,886.0,980.27,752.42
2018,4,12,13,15,811.5,182.5,3.65,14.75,868.5,961.58,740.57
2018,4,12,13,30,808.0,180.0,3.7,14.7,851.0,939.88,726.71
2018,4,12,13,45,801.5,177.0,3.75,14.6,826.0,912.08,708.7
2018,4,12,14,0,795.0,174.0,3.8,14.5,801.0,881.65,688.78
2018,4,12,14,15,789.5,169.0,3.85,14.4,770.5,850.24,668.05
2018,4,12,14,30,784.0,164.0,3.9,14.3,740.0,813.53,643.32
2018,4,12,14,45,775.0,158.5,3.9,14.15,703.0,771.44,614.32
2018,4,12,15,0,766.0,153.0,3.9,14.0,666.0,727.63,583.05
2018,4,12,15,15,746.0,148.5,3.9,14.0,621.0,675.78,544.12
2018,4,12,15,30,726.0,144.0,3.9,14.0,576.0,623.63,504.14
2018,4,12,15,45,703.5,137.5,3.8,13.65,528.0,567.92,460.88
2018,4,12,16,0,681.0,131.0,3.7,13.3,480.0,512.77,416.91
2018,4,12,16,15,651.0,123.5,3.6,13.05,429.0,453.74,368.51
2018,4,12,16,30,621.0,116.0,3.5,12.8,378.0,396.66,320.38
2018,4,12,16,45,576.5,108.0,3.4,12.55,325.5,335.73,268.06
2018,4,12,17,0,532.0,100.0,3.3,12.3,273.0,277.68,217.14
2018,4,12,17,15,468.0,89.5,3.05,11.9,221.5,217.87,164.84
2018,4,12,17,30,404.0,79.0,2.8,11.5,170.0,165.1,118.87
2018,4,12,17,45,313.5,64.5,2.5,11.05,124.0,111.65,75.01
2018,4,12,18,0,223.0,50.0,2.2,10.6,78.0,68.86,42.3
2018,4,12,18,15,129.0,31.5,2.1,10.3,46.0,32.79,12.67
2018,4,12,18,30,35.0,13.0,2.0,10.0,14.0,12.78,0.0
2018,4,12,18,45,17.5,6.5,1.9,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.35,6.75,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.3,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.0,1.5,7.9,21.0,15.73,0.0
2018,4,13,6,0,139.0,30.0,1.6,8.5,40.0,30.54,10.41
2018,4,13,6,15,251.0,44.5,1.75,9.1,81.0,65.11,38.43
2018,4,13,6,30,363.0,59.0,1.9,9.7,122.0,112.34,73.8
2018,4,13,6,45,445.0,69.0,2.05,10.35,172.5,163.11,115.95
2018,4,13,7,0,527.0,79.0,2.2,11.0,223.0,222.46,167.08
2018,4,13,7,15,581.5,85.5,2.4,11.6,276.0,278.53,216.87
2018,4,13,7,30,636.0,92.0,2.6,12.2,329.0,340.17,270.74
2018,4,13,7,45,675.0,98.0,2.8,12.8,382.5,399.75,322.05
2018,4,13,8,0,714.0,104.0,3.0,13.4,436.0,462.49,374.5
2018,4,13,8,15,741.5,108.0,3.05,13.85,486.5,519.71,421.11
2018,4,13,8,30,769.0,112.0,3.1,14.3,537.0,578.16,467.27
2018,4,13,8,45,789.0,115.5,3.1,14.75,584.0,631.49,508.02
2018,4,13,9,0,809.0,119.0,3.1,15.2,631.0,685.22,547.89
2018,4,13,9,15,828.0,120.5,3.05,15.55,674.0,735.69,583.37
2018,4,13,9,30,847.0,122.0,3.0,15.9,717.0,785.29,616.68
2018,4,13,9,45,863.5,121.5,2.95,16.25,754.5,829.6,645.61
2018,4,13,10,0,880.0,121.0,2.9,16.6,792.0,868.44,670.28
2018,4,13,10,15,887.0,123.0,2.9,16.9,821.5,903.2,692.34
2018,4,13,10,30,894.0,125.0,2.9,17.2,851.0,935.27,712.4
2018,4,13,10,45,899.0,127.0,2.9,17.45,873.5,962.64,729.29
2018,4,13,11,0,904.0,129.0,2.9,17.7,896.0,986.9,744.07
2018,4,13,11,15,906.5,130.0,2.85,17.95,910.0,1004.51,753.95
2018,4,13,11,30,909.0,131.0,2.8,18.2,924.0,1018.72,761.66
2018,4,13,11,45,908.0,132.5,2.8,18.4,929.0,1026.56,765.86
2018,4,13,12,0,907.0,134.0,2.8,18.6,934.0,1030.84,767.89
2018,4,13,12,15,905.0,134.5,2.8,18.7,931.5,1029.54,766.7
2018,4,13,12,30,903.0,135.0,2.8,18.8,929.0,1024.7,763.34
2018,4,13,12,45,899.5,135.0,2.8,18.95,918.5,1014.38,756.38
2018,4,13,13,0,896.0,135.0,2.8,19.1,908.0,1000.63,747.32
2018,4,13,13,15,890.0,134.5,2.75,19.15,889.5,980.68,734.07
