Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,45,908.5,131.5,0.55,25.4,953.5,1036.17,715.59
2018,4,23,12,0,909.0,132.0,0.6,25.6,959.0,1040.32,718.45
2018,4,23,12,15,906.0,133.0,0.65,25.65,955.5,1038.01,718.05
2018,4,23,12,30,903.0,134.0,0.7,25.7,952.0,1032.19,715.76
2018,4,23,12,45,898.0,134.5,0.8,25.75,940.0,1020.47,711.14
2018,4,23,13,0,893.0,135.0,0.9,25.8,928.0,1005.41,704.51
2018,4,23,13,15,887.5,134.5,1.0,25.7,909.5,985.61,695.32
2018,4,23,13,30,882.0,134.0,1.1,25.6,891.0,962.7,684.08
2018,4,23,13,45,844.0,148.0,1.15,25.5,855.0,927.06,663.84
2018,4,23,14,0,806.0,162.0,1.2,25.4,819.0,885.19,639.47
2018,4,23,14,15,740.5,182.5,1.3,25.15,768.0,828.35,605.94
2018,4,23,14,30,675.0,203.0,1.4,24.9,717.0,770.35,570.01
2018,4,23,14,45,680.0,187.0,1.5,24.65,682.5,732.23,547.12
2018,4,23,15,0,685.0,171.0,1.6,24.4,648.0,691.68,521.58
2018,4,23,15,15,668.0,162.5,1.6,24.4,603.5,641.09,486.56
2018,4,23,15,30,651.0,154.0,1.6,24.4,559.0,590.22,450.57
2018,4,23,15,45,652.5,139.5,1.75,23.6,518.5,544.44,419.61
2018,4,23,16,0,654.0,125.0,1.9,22.8,478.0,497.08,385.91
2018,4,23,16,15,650.0,115.0,1.95,22.1,436.5,450.08,350.28
2018,4,23,16,30,646.0,105.0,2.0,21.4,395.0,402.35,312.53
2018,4,23,16,45,625.0,97.0,2.05,20.7,349.0,349.33,269.18
2018,4,23,17,0,604.0,89.0,2.1,20.0,303.0,297.81,225.52
2018,4,23,17,15,547.5,81.5,2.1,19.15,251.5,238.44,175.36
2018,4,23,17,30,491.0,74.0,2.1,18.3,200.0,185.14,129.94
2018,4,23,17,45,409.5,64.0,2.05,17.45,152.5,130.64,85.5
2018,4,23,18,0,328.0,54.0,2.0,16.6,105.0,86.5,51.92
2018,4,23,18,15,220.5,39.0,2.0,16.0,67.5,45.86,24.36
2018,4,23,18,30,113.0,24.0,2.0,15.4,30.0,19.05,0.0
2018,4,23,18,45,56.5,12.0,2.0,14.8,15.0,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,32.5,6.5,1.05,10.4,7.0,0.0,0.0
2018,4,24,5,30,65.0,13.0,1.2,10.9,14.0,12.78,0.0
2018,4,24,5,45,180.0,27.5,1.3,11.4,45.5,23.44,7.58
2018,4,24,6,0,295.0,42.0,1.4,11.9,77.0,57.23,31.28
2018,4,24,6,15,311.0,48.5,1.4,12.4,102.0,84.45,51.94
2018,4,24,6,30,327.0,55.0,1.4,12.9,127.0,113.28,76.78
2018,4,24,6,45,164.0,74.0,1.4,13.4,110.0,112.13,84.04
2018,4,24,7,0,1.0,93.0,1.4,13.9,93.0,90.12,71.01
2018,4,24,7,15,5.0,114.0,1.4,14.35,116.0,112.06,89.12
2018,4,24,7,30,9.0,135.0,1.4,14.8,139.0,134.53,107.29
2018,4,24,7,45,20.0,163.0,1.35,15.3,173.0,167.61,133.79
2018,4,24,8,0,31.0,191.0,1.3,15.8,207.0,204.04,162.49
2018,4,24,8,15,117.5,221.0,1.25,16.3,289.5,288.19,229.29
2018,4,24,8,30,204.0,251.0,1.2,16.8,372.0,378.36,298.8
2018,4,24,8,45,483.0,195.0,1.2,17.3,511.0,525.63,412.9
2018,4,24,9,0,762.0,139.0,1.2,17.8,650.0,691.08,534.69
2018,4,24,9,15,816.5,126.5,1.2,18.25,704.0,750.5,573.11
2018,4,24,9,30,871.0,114.0,1.2,18.7,758.0,809.77,610.77
2018,4,24,9,45,881.0,115.5,1.2,19.15,793.0,850.78,635.39
2018,4,24,10,0,891.0,117.0,1.2,19.6,828.0,889.64,658.44
2018,4,24,10,15,897.5,119.0,1.25,19.9,856.5,923.56,679.13
2018,4,24,10,30,904.0,121.0,1.3,20.2,885.0,954.73,698.0
2018,4,24,10,45,907.5,122.5,1.4,20.5,905.5,979.67,713.63
2018,4,24,11,0,911.0,124.0,1.5,20.8,926.0,1001.43,727.31
2018,4,24,11,15,914.0,124.0,1.55,20.95,939.0,1017.88,737.35
2018,4,24,11,30,917.0,124.0,1.6,21.1,952.0,1030.95,745.4
2018,4,24,11,45,918.5,124.5,1.65,21.25,958.0,1039.6,750.8
2018,4,24,12,0,920.0,125.0,1.7,21.4,964.0,1044.73,754.14
2018,4,24,12,15,922.0,123.0,1.75,21.5,962.0,1044.21,754.22
2018,4,24,12,30,924.0,121.0,1.8,21.6,960.0,1040.12,752.22
2018,4,24,12,45,925.0,119.0,1.85,21.7,950.5,1031.47,747.46
2018,4,24,13,0,926.0,117.0,1.9,21.8,941.0,1019.26,740.57
2018,4,24,13,15,919.0,117.0,2.0,21.75,921.5,998.02,729.0
2018,4,24,13,30,912.0,117.0,2.1,21.7,902.0,973.62,715.37
2018,4,24,13,45,902.0,118.0,2.15,21.65,875.0,944.51,698.0
2018,4,24,14,0,892.0,119.0,2.2,21.6,848.0,912.71,678.74
2018,4,24,14,15,889.0,114.5,2.25,21.4,817.5,878.68,658.2
2018,4,24,14,30,886.0,110.0,2.3,21.2,787.0,841.9,635.57
2018,4,24,14,45,869.5,110.0,2.3,21.0,746.5,796.64,606.39
2018,4,24,15,0,853.0,110.0,2.3,20.8,706.0,752.4,577.59
2018,4,24,15,15,840.5,105.5,2.3,20.8,662.0,702.45,543.84
2018,4,24,15,30,828.0,101.0,2.3,20.8,618.0,651.35,507.21
2018,4,24,15,45,801.5,99.0,2.35,20.1,567.5,593.45,465.49
2018,4,24,16,0,775.0,97.0,2.4,19.4,517.0,536.27,422.81
2018,4,24,16,15,723.0,99.5,2.35,18.85,461.0,471.73,372.34
2018,4,24,16,30,671.0,102.0,2.3,18.3,405.0,411.17,323.57
2018,4,24,16,45,644.5,93.5,2.3,17.75,355.5,354.12,276.24
2018,4,24,17,0,618.0,85.0,2.3,17.2,306.0,299.17,229.09
2018,4,24,17,15,573.5,77.5,2.2,16.4,256.5,242.43,179.93
2018,4,24,17,30,529.0,70.0,2.1,15.6,207.0,190.35,134.33
2018,4,24,17,45,446.5,60.0,2.0,14.85,157.5,134.31,87.93
2018,4,24,18,0,364.0,50.0,1.9,14.1,108.0,87.87,52.08
2018,4,24,18,15,258.5,37.0,1.85,13.55,70.5,46.31,23.96
2018,4,24,18,30,153.0,24.0,1.8,13.0,33.0,18.98,0.0
2018,4,24,18,45,76.5,12.0,1.75,12.45,16.5,11.8,0.0
2018,4,24,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.35,8.75,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.5,9.2,15.0,12.78,0.0
2018,4,25,5,45,100.0,22.0,1.65,9.7,31.0,18.57,5.16
2018,4,25,6,0,132.0,31.0,1.8,10.2,47.0,36.94,20.4
2018,4,25,6,15,108.5,44.5,1.8,10.55,62.0,56.17,37.41
2018,4,25,6,30,85.0,58.0,1.8,10.9,77.0,71.95,52.6
2018,4,25,6,45,42.5,78.0,1.8,11.3,87.5,85.86,66.74
2018,4,25,7,0,0.0,98.0,1.8,11.7,98.0,94.63,75.54
2018,4,25,7,15,8.0,123.5,1.75,12.2,127.0,122.33,98.46
2018,4,25,7,30,16.0,149.0,1.7,12.7,156.0,151.05,121.86
2018,4,25,7,45,40.0,174.5,1.65,13.15,194.5,189.88,153.23
2018,4,25,8,0,64.0,200.0,1.6,13.6,233.0,230.16,185.36
2018,4,25,8,15,150.0,211.0,1.55,14.2,298.0,296.86,238.8
2018,4,25,8,30,236.0,222.0,1.5,14.8,363.0,372.68,298.26
2018,4,25,8,45,519.5,172.5,1.45,15.35,513.5,527.8,419.87
2018,4,25,9,0,803.0,123.0,1.4,15.9,664.0,704.06,550.36
2018,4,25,9,15,825.5,121.5,1.4,16.45,707.0,753.36,580.86
2018,4,25,9,30,848.0,120.0,1.4,17.0,750.0,802.01,611.61
2018,4,25,9,45,857.0,122.5,1.4,17.55,784.5,839.36,634.1
2018,4,25,10,0,866.0,125.0,1.4,18.1,819.0,877.56,656.97
2018,4,25,10,15,872.0,127.0,1.4,18.5,846.0,910.24,676.23
2018,4,25,10,30,878.0,129.0,1.4,18.9,873.0,940.24,693.62
2018,4,25,10,45,881.0,131.0,1.45,19.35,893.0,964.59,707.88
2018,4,25,11,0,884.0,133.0,1.5,19.8,913.0,985.83,720.19
2018,4,25,11,15,886.0,134.0,1.55,20.05,926.0,1001.89,729.79
2018,4,25,11,30,888.0,135.0,1.6,20.3,939.0,1014.65,737.43
2018,4,25,11,45,887.5,135.5,1.7,20.55,943.0,1021.06,741.9
2018,4,25,12,0,887.0,136.0,1.8,20.8,947.0,1024.06,744.33
2018,4,25,12,15,887.5,135.5,1.85,20.9,945.0,1023.59,744.42
2018,4,25,12,30,888.0,135.0,1.9,21.0,943.0,1019.69,742.46
2018,4,25,12,45,887.0,133.0,2.0,21.05,932.5,1009.37,737.29
2018,4,25,13,0,886.0,131.0,2.1,21.1,922.0,995.68,730.02
2018,4,25,13,15,880.5,130.5,2.15,21.05,903.5,975.94,718.54
2018,4,25,13,30,875.0,130.0,2.2,21.0,885.0,953.14,705.09
2018,4,25,13,45,867.0,129.5,2.25,21.0,859.0,925.12,688.02
2018,4,25,14,0,859.0,129.0,2.3,21.0,833.0,894.44,669.1
2018,4,25,14,15,848.0,128.0,2.3,20.8,800.5,861.91,648.87
2018,4,25,14,30,837.0,127.0,2.3,20.6,768.0,823.2,624.24
2018,4,25,14,45,822.5,125.5,2.35,20.4,729.0,779.33,596.15
2018,4,25,15,0,808.0,124.0,2.4,20.2,690.0,734.07,566.63
2018,4,25,15,15,791.5,120.5,2.4,20.2,646.5,684.21,532.21
2018,4,25,15,30,775.0,117.0,2.4,20.2,603.0,633.68,495.29
2018,4,25,15,45,750.5,114.5,2.5,19.45,555.0,579.2,456.1
2018,4,25,16,0,726.0,112.0,2.6,18.7,507.0,524.91,415.59
2018,4,25,16,15,693.5,108.5,2.65,18.05,456.0,466.5,370.11
2018,4,25,16,30,661.0,105.0,2.7,17.4,405.0,410.19,324.73
2018,4,25,16,45,619.0,99.0,2.7,16.8,353.0,350.0,274.8
2018,4,25,17,0,577.0,93.0,2.7,16.2,301.0,293.62,226.68
2018,4,25,17,15,522.0,85.0,2.7,15.45,250.0,235.66,176.85
2018,4,25,17,30,467.0,77.0,2.7,14.7,199.0,183.61,131.77
2018,4,25,17,45,388.0,66.0,2.7,13.9,152.0,129.8,87.17
2018,4,25,18,0,309.0,55.0,2.7,13.1,105.0,86.1,53.22
2018,4,25,18,15,208.5,39.5,2.65,12.6,68.0,46.26,25.53
2018,4,25,18,30,108.0,24.0,2.6,12.1,31.0,18.9,1.05
2018,4,25,18,45,54.0,12.0,2.5,11.65,15.5,11.8,0.0
2018,4,25,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,26,5,15,0.0,3.0,1.6,8.5,3.0,0.0,0.0
2018,4,26,5,30,0.0,6.0,1.8,8.9,6.0,5.9,0.0
2018,4,26,5,45,59.0,21.5,2.0,9.25,29.0,19.38,6.76
2018,4,26,6,0,118.0,37.0,2.2,9.6,52.0,42.53,25.6
2018,4,26,6,15,178.5,53.5,2.2,10.05,88.0,73.9,49.47
2018,4,26,6,30,239.0,70.0,2.2,10.5,124.0,112.81,81.07
2018,4,26,6,45,139.0,80.0,2.25,10.9,113.5,112.54,86.29
2018,4,26,7,0,39.0,90.0,2.3,11.3,103.0,99.25,78.66
2018,4,26,7,15,22.5,109.5,2.3,11.7,117.5,114.74,92.12
2018,4,26,7,30,6.0,129.0,2.3,12.1,132.0,127.44,102.6
2018,4,26,7,45,51.5,171.0,2.3,12.5,197.5,191.85,155.58
2018,4,26,8,0,97.0,213.0,2.3,12.9,263.0,260.4,211.01
2018,4,26,8,15,374.5,181.0,2.3,13.35,401.5,402.11,326.54
2018,4,26,8,30,652.0,149.0,2.3,13.8,540.0,564.15,454.08
2018,4,26,8,45,724.5,136.5,2.3,14.25,601.5,631.29,504.37
2018,4,26,9,0,797.0,124.0,2.3,14.7,663.0,702.07,556.68
2018,4,26,9,15,816.5,124.0,2.3,15.1,705.0,750.38,588.98
2018,4,26,9,30,836.0,124.0,2.3,15.5,747.0,797.84,620.3
2018,4,26,9,45,853.5,122.0,2.3,15.9,783.5,837.08,645.36
2018,4,26,10,0,871.0,120.0,2.3,16.3,820.0,877.8,671.19
2018,4,26,10,15,878.5,121.5,2.35,16.6,848.0,911.39,692.54
2018,4,26,10,30,886.0,123.0,2.4,16.9,876.0,942.35,712.05
2018,4,26,10,45,891.5,123.0,2.5,17.15,896.5,967.09,727.96
2018,4,26,11,0,897.0,123.0,2.6,17.4,917.0,988.81,741.92
2018,4,26,11,15,900.5,123.5,2.65,17.55,930.5,1005.94,752.7
2018,4,26,11,30,904.0,124.0,2.7,17.7,944.0,1019.76,761.4
2018,4,26,11,45,906.0,124.0,2.75,17.85,950.0,1028.2,766.67
2018,4,26,12,0,908.0,124.0,2.8,18.0,956.0,1033.18,769.82
2018,4,26,12,15,907.5,124.0,2.85,17.95,953.5,1032.18,769.76
2018,4,26,12,30,907.0,124.0,2.9,17.9,951.0,1027.69,767.56
2018,4,26,12,45,905.0,123.5,3.0,17.9,941.0,1017.75,762.17
2018,4,26,13,0,903.0,123.0,3.1,17.9,931.0,1004.39,754.6
2018,4,26,13,15,900.0,122.0,3.1,17.75,913.5,986.24,743.45
2018,4,26,13,30,897.0,121.0,3.1,17.6,896.0,964.86,730.21
2018,4,26,13,45,891.5,119.5,3.15,17.5,871.0,937.57,713.2
2018,4,26,14,0,886.0,118.0,3.2,17.4,846.0,907.41,694.16
2018,4,26,14,15,878.5,116.0,3.25,17.15,814.5,872.32,671.93
2018,4,26,14,30,871.0,114.0,3.3,16.9,783.0,834.81,647.79
2018,4,26,14,45,860.5,111.5,3.3,16.7,745.0,792.21,619.32
2018,4,26,15,0,850.0,109.0,3.3,16.5,707.0,750.16,590.95
2018,4,26,15,15,835.0,106.5,3.3,16.5,663.5,700.7,556.31
2018,4,26,15,30,820.0,104.0,3.3,16.5,620.0,650.32,518.88
2018,4,26,15,45,801.5,100.5,3.35,15.9,572.5,596.13,478.42
2018,4,26,16,0,783.0,97.0,3.4,15.3,525.0,541.91,436.57
2018,4,26,16,15,757.0,93.5,3.35,14.9,474.5,484.13,389.94
2018,4,26,16,30,731.0,90.0,3.3,14.5,424.0,427.38,342.69
2018,4,26,16,45,694.5,85.5,3.3,14.15,371.5,367.2,291.36
2018,4,26,17,0,658.0,81.0,3.3,13.8,319.0,310.11,241.21
2018,4,26,17,15,606.5,74.5,3.15,13.35,266.5,250.09,188.16
2018,4,26,17,30,555.0,68.0,3.0,12.9,214.0,195.48,139.56
2018,4,26,17,45,478.5,59.0,2.85,12.45,165.0,139.81,92.29
2018,4,26,18,0,402.0,50.0,2.7,12.0,116.0,93.0,55.26
2018,4,26,18,15,288.5,38.5,2.55,11.65,77.0,50.01,26.29
2018,4,26,18,30,175.0,27.0,2.4,11.3,38.0,21.4,3.93
2018,4,26,18,45,90.5,14.0,2.25,10.95,19.5,13.76,0.0
2018,4,26,19,0,6.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.1,10.5,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.05,11.0,9.5,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.2,11.5,19.0,16.71,0.0
2018,4,27,5,45,158.5,30.5,1.3,11.95,47.5,27.53,11.99
2018,4,27,6,0,242.0,44.0,1.4,12.4,76.0,57.62,33.26
2018,4,27,6,15,275.5,59.0,1.5,12.8,110.5,92.08,59.93
2018,4,27,6,30,309.0,74.0,1.6,13.2,145.0,130.5,92.19
2018,4,27,6,45,234.5,101.0,1.7,13.55,163.0,156.79,119.15
2018,4,27,7,0,160.0,128.0,1.8,13.9,181.0,173.92,137.09
2018,4,27,7,15,319.5,129.0,1.8,14.35,257.5,243.96,193.13
2018,4,27,7,30,479.0,130.0,1.8,14.8,334.0,332.47,264.55
2018,4,27,7,45,339.0,160.5,1.75,15.2,314.0,321.4,257.38
2018,4,27,8,0,199.0,191.0,1.7,15.6,294.0,294.66,236.01
2018,4,27,8,15,155.0,214.5,1.75,15.95,299.5,303.6,242.5
2018,4,27,8,30,111.0,238.0,1.8,16.3,305.0,307.97,244.61
2018,4,27,8,45,73.5,233.5,1.85,16.65,279.0,280.4,221.8
2018,4,27,9,0,36.0,229.0,1.9,17.0,253.0,252.58,198.58
2018,4,27,9,15,93.0,276.0,1.95,17.3,344.0,344.87,271.0
2018,4,27,9,30,150.0,323.0,2.0,17.6,435.0,446.89,348.2
2018,4,27,9,45,92.0,303.0,2.05,17.85,372.5,378.93,294.56
2018,4,27,10,0,34.0,283.0,2.1,18.1,310.0,311.83,241.51
2018,4,27,10,15,57.5,328.0,2.15,18.3,376.0,379.95,293.55
2018,4,27,10,30,81.0,373.0,2.2,18.5,442.0,449.47,345.03
2018,4,27,10,45,106.0,396.5,2.25,18.65,489.0,506.14,386.45
2018,4,27,11,0,131.0,420.0,2.3,18.8,536.0,556.89,423.13
2018,4,27,11,15,170.5,417.5,2.35,18.9,571.0,595.04,451.4
2018,4,27,11,30,210.0,415.0,2.4,19.0,606.0,633.46,479.71
2018,4,27,11,45,335.5,368.5,2.45,19.1,675.5,718.3,543.65
2018,4,27,12,0,461.0,322.0,2.5,19.2,745.0,803.12,605.9
2018,4,27,12,15,341.0,360.0,2.55,19.2,672.5,715.9,541.31
2018,4,27,12,30,221.0,398.0,2.6,19.2,600.0,635.28,481.13
2018,4,27,12,45,335.5,374.0,2.6,19.2,677.0,720.23,545.59
2018,4,27,13,0,450.0,350.0,2.6,19.2,754.0,808.18,609.4
2018,4,27,13,15,445.0,347.5,2.65,19.1,740.0,792.9,598.88
2018,4,27,13,30,440.0,345.0,2.7,19.0,726.0,776.0,588.05
2018,4,27,13,45,551.0,286.5,2.75,18.95,750.0,805.89,613.57
2018,4,27,14,0,662.0,228.0,2.8,18.9,774.0,830.23,634.61
2018,4,27,14,15,727.0,192.5,2.85,18.75,770.5,828.49,635.3
2018,4,27,14,30,792.0,157.0,2.9,18.6,767.0,818.11,629.77
2018,4,27,14,45,763.5,158.0,2.95,18.4,722.0,768.99,596.96
2018,4,27,15,0,735.0,159.0,3.0,18.2,677.0,717.88,561.84
2018,4,27,15,15,691.0,161.5,3.0,18.2,624.5,657.59,517.49
2018,4,27,15,30,647.0,164.0,3.0,18.2,572.0,599.16,473.66
2018,4,27,15,45,633.5,153.5,3.0,17.7,527.5,548.6,436.21
2018,4,27,16,0,620.0,143.0,3.0,17.2,483.0,497.94,397.49
2018,4,27,16,15,613.0,130.5,3.0,16.85,439.5,448.73,358.49
2018,4,27,16,30,606.0,118.0,3.0,16.5,396.0,399.19,317.87
2018,4,27,16,45,588.0,107.5,3.0,16.15,350.5,347.08,273.88
2018,4,27,17,0,570.0,97.0,3.0,15.8,305.0,296.22,229.61
2018,4,27,17,15,528.0,89.0,2.8,15.3,257.5,242.35,182.46
2018,4,27,17,30,486.0,81.0,2.6,14.8,210.0,192.89,138.84
2018,4,27,17,45,407.0,70.0,2.4,14.35,162.0,137.77,92.94
2018,4,27,18,0,328.0,59.0,2.2,13.9,114.0,92.75,57.78
2018,4,27,18,15,222.0,44.0,2.0,13.4,75.5,51.66,29.46
2018,4,27,18,30,116.0,29.0,1.8,12.9,37.0,24.0,6.79
2018,4,27,18,45,59.0,15.0,1.65,12.4,19.0,14.74,0.0
2018,4,27,19,0,2.0,1.0,1.5,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.45,11.75,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,5,15,26.0,7.5,1.25,11.6,8.5,0.0,0.0
2018,4,28,5,30,52.0,15.0,1.5,12.0,17.0,14.74,0.0
2018,4,28,5,45,92.5,29.5,1.7,12.35,39.5,27.2,12.94
2018,4,28,6,0,133.0,44.0,1.9,12.7,62.0,50.64,31.45
2018,4,28,6,15,162.0,61.5,2.05,13.05,93.0,80.04,54.84
2018,4,28,6,30,191.0,79.0,2.2,13.4,124.0,112.97,82.44
2018,4,28,6,45,243.5,96.0,2.3,13.75,168.0,154.75,117.36
2018,4,28,7,0,296.0,113.0,2.4,14.1,212.0,202.54,157.79
2018,4,28,7,15,411.0,118.0,2.45,14.4,280.5,268.79,212.45
2018,4,28,7,30,526.0,123.0,2.5,14.7,349.0,346.19,276.24
2018,4,28,7,45,340.0,158.5,2.5,15.0,311.5,320.47,257.85
2018,4,28,8,0,154.0,194.0,2.5,15.3,274.0,274.23,220.51
2018,4,28,8,15,125.0,227.5,2.5,15.5,296.5,299.44,240.01
2018,4,28,8,30,96.0,261.0,2.5,15.7,319.0,318.4,253.7
2018,4,28,8,45,114.0,272.5,2.5,15.9,346.5,350.69,278.58
2018,4,28,9,0,132.0,284.0,2.5,16.1,374.0,380.97,301.64
2018,4,28,9,15,92.5,287.0,2.5,16.3,352.0,355.66,280.39
2018,4,28,9,30,53.0,290.0,2.5,16.5,330.0,331.14,259.73
2018,4,28,9,45,32.0,248.0,2.55,16.65,272.5,273.28,214.09
2018,4,28,10,0,11.0,206.0,2.6,16.8,215.0,210.51,164.12
2018,4,28,10,15,7.0,176.0,2.65,16.9,182.0,177.73,138.04
2018,4,28,10,30,3.0,146.0,2.7,17.0,149.0,144.79,111.62
2018,4,28,10,45,6.5,184.0,2.75,17.1,190.0,185.58,143.95
2018,4,28,11,0,10.0,222.0,2.8,17.2,231.0,226.66,176.01
2018,4,28,11,15,13.0,250.5,2.8,17.2,262.5,258.07,200.27
2018,4,28,11,30,16.0,279.0,2.8,17.2,294.0,289.59,224.45
2018,4,28,11,45,30.0,311.5,2.85,17.2,339.5,342.63,265.36
2018,4,28,12,0,44.0,344.0,2.9,17.2,385.0,390.04,301.5
2018,4,28,12,15,29.5,305.0,2.95,17.1,332.5,335.59,259.82
2018,4,28,12,30,15.0,266.0,3.0,17.0,280.0,275.75,213.8
2018,4,28,12,45,60.5,320.5,3.05,16.9,375.0,381.28,296.74
2018,4,28,13,0,106.0,375.0,3.1,16.8,470.0,487.61,377.74
2018,4,28,13,15,70.5,338.0,3.1,16.65,400.5,406.67,316.02
2018,4,28,13,30,35.0,301.0,3.1,16.5,331.0,334.08,260.24
2018,4,28,13,45,75.0,320.5,3.15,16.35,383.0,389.31,304.7
2018,4,28,14,0,115.0,340.0,3.2,16.2,435.0,448.33,351.02
2018,4,28,14,15,264.0,321.0,3.2,16.2,528.0,557.4,437.68
2018,4,28,14,30,413.0,302.0,3.2,16.2,621.0,655.46,513.56
2018,4,28,14,45,421.5,286.5,3.25,16.2,598.0,630.02,495.2
2018,4,28,15,0,430.0,271.0,3.3,16.2,575.0,602.68,475.93
2018,4,28,15,15,414.0,256.5,3.3,16.2,534.5,557.25,442.17
2018,4,28,15,30,398.0,242.0,3.3,16.2,494.0,512.15,408.17
2018,4,28,15,45,444.0,209.5,3.25,15.85,470.5,487.52,390.73
2018,4,28,16,0,490.0,177.0,3.2,15.5,447.0,457.56,368.14
2018,4,28,16,15,497.5,156.0,3.15,15.3,407.5,413.94,333.21
2018,4,28,16,30,505.0,135.0,3.1,15.1,368.0,368.77,295.92
2018,4,28,16,45,557.5,110.5,3.1,14.9,339.0,338.27,268.67
2018,4,28,17,0,610.0,86.0,3.1,14.7,310.0,299.69,232.94
2018,4,28,17,15,582.0,78.5,2.9,14.35,265.0,248.17,186.65
2018,4,28,17,30,554.0,71.0,2.7,14.0,220.0,199.4,142.39
2018,4,28,17,45,476.5,62.0,2.55,13.6,170.5,143.49,95.16
2018,4,28,18,0,399.0,53.0,2.4,13.2,121.0,96.55,58.1
2018,4,28,18,15,287.0,41.5,2.25,12.9,81.5,53.44,28.94
2018,4,28,18,30,175.0,30.0,2.1,12.6,42.0,23.81,8.13
2018,4,28,18,45,91.0,16.0,1.95,12.3,22.0,15.73,0.0
2018,4,28,19,0,7.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.5,11.3,3.0,2.95,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.6,6.0,5.9,0.0
2018,4,29,5,45,2.0,11.5,1.9,11.9,11.5,11.13,2.63
2018,4,29,6,0,0.0,17.0,2.1,12.2,17.0,16.39,8.06
2018,4,29,6,15,0.0,25.5,2.25,12.45,25.5,24.6,15.33
2018,4,29,6,30,0.0,34.0,2.4,12.7,34.0,32.82,22.54
2018,4,29,6,45,3.5,63.5,2.55,12.95,64.5,62.23,47.64
2018,4,29,7,0,7.0,93.0,2.7,13.2,95.0,91.97,72.75
2018,4,29,7,15,17.5,123.5,2.75,13.4,130.5,125.82,100.87
2018,4,29,7,30,28.0,154.0,2.8,13.6,166.0,162.16,130.72
2018,4,29,7,45,103.5,186.0,2.8,13.8,239.0,233.58,189.06
2018,4,29,8,0,179.0,218.0,2.8,14.0,312.0,311.47,251.95
2018,4,29,8,15,128.5,200.0,2.85,14.25,270.5,274.11,221.34
2018,4,29,8,30,78.0,182.0,2.9,14.5,229.0,231.22,185.98
2018,4,29,8,45,54.5,204.0,2.95,14.75,238.0,238.12,190.56
2018,4,29,9,0,31.0,226.0,3.0,15.0,247.0,245.94,195.49
2018,4,29,9,15,17.0,179.5,3.05,15.3,191.0,187.61,148.12
2018,4,29,9,30,3.0,133.0,3.1,15.6,135.0,131.52,102.24
2018,4,29,9,45,1.5,109.5,3.15,15.85,110.5,107.44,82.52
2018,4,29,10,0,0.0,86.0,3.2,16.1,86.0,83.32,62.71
2018,4,29,10,15,0.5,91.5,3.25,16.2,92.0,89.14,67.36
2018,4,29,10,30,1.0,97.0,3.3,16.3,98.0,95.01,72.01
2018,4,29,10,45,2.0,117.0,3.35,16.45,119.0,115.54,88.47
2018,4,29,11,0,3.0,137.0,3.4,16.6,140.0,136.16,104.87
2018,4,29,11,15,14.0,207.0,3.45,16.55,220.0,215.89,168.44
2018,4,29,11,30,25.0,277.0,3.5,16.5,300.0,302.08,235.67
2018,4,29,11,45,39.0,327.5,3.5,16.5,363.5,367.86,286.19
2018,4,29,12,0,53.0,378.0,3.5,16.5,427.0,433.92,336.17
2018,4,29,12,15,31.5,301.0,3.5,16.5,330.0,333.41,259.2
2018,4,29,12,30,10.0,224.0,3.5,16.5,233.0,229.05,178.02
2018,4,29,12,45,69.0,286.5,3.5,16.5,348.5,354.79,278.21
2018,4,29,13,0,128.0,349.0,3.5,16.5,464.0,481.91,375.9
2018,4,29,13,15,244.0,335.5,3.45,16.5,549.5,582.6,454.32
2018,4,29,13,30,360.0,322.0,3.4,16.5,635.0,677.96,526.98
2018,4,29,13,45,398.0,311.5,3.4,16.45,648.5,692.45,538.43
2018,4,29,14,0,436.0,301.0,3.4,16.4,662.0,703.58,547.93
2018,4,29,14,15,380.5,288.0,3.4,16.35,594.5,628.69,492.71
2018,4,29,14,30,325.0,275.0,3.4,16.3,527.0,550.51,434.62
2018,4,29,14,45,191.5,266.0,3.4,16.25,412.5,423.94,336.23
2018,4,29,15,0,58.0,257.0,3.4,16.2,298.0,298.25,235.93
2018,4,29,15,15,54.5,242.5,3.4,16.2,279.0,278.45,221.08
2018,4,29,15,30,51.0,228.0,3.4,16.2,260.0,258.87,205.98
2018,4,29,15,45,241.5,205.0,3.4,15.95,340.5,355.79,286.94
2018,4,29,16,0,432.0,182.0,3.4,15.7,421.0,430.21,347.0
2018,4,29,16,15,535.5,146.0,3.35,15.4,413.5,423.69,341.4
2018,4,29,16,30,639.0,110.0,3.3,15.1,406.0,407.24,326.49
2018,4,29,16,45,641.5,97.0,3.3,14.8,364.0,359.2,284.94
2018,4,29,17,0,644.0,84.0,3.3,14.5,322.0,310.1,241.11
2018,4,29,17,15,595.5,77.5,3.15,14.15,270.5,251.7,189.53
2018,4,29,17,30,547.0,71.0,3.0,13.8,219.0,198.36,142.1
2018,4,29,17,45,476.0,61.5,2.85,13.45,170.5,143.46,95.35
2018,4,29,18,0,405.0,52.0,2.7,13.1,122.0,96.75,58.08
2018,4,29,18,15,295.0,40.5,2.5,12.7,82.5,53.4,28.66
2018,4,29,18,30,185.0,29.0,2.3,12.3,43.0,23.24,8.95
2018,4,29,18,45,96.5,15.5,2.15,11.95,22.5,15.24,0.0
2018,4,29,19,0,8.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,15,1.5,3.5,1.9,11.2,3.5,3.44,0.0
2018,4,30,5,30,3.0,7.0,2.0,11.4,7.0,6.8,0.0
2018,4,30,5,45,1.5,15.5,2.15,11.55,15.5,14.99,5.78
2018,4,30,6,0,0.0,24.0,2.3,11.7,24.0,23.16,13.78
2018,4,30,6,15,20.5,42.0,2.3,11.95,47.0,43.45,30.51
2018,4,30,6,30,41.0,60.0,2.3,12.2,70.0,66.05,49.34
2018,4,30,6,45,106.5,84.5,2.35,12.45,118.5,109.36,84.45
2018,4,30,7,0,172.0,109.0,2.4,12.7,167.0,161.06,127.24
2018,4,30,7,15,120.5,128.0,2.4,13.05,172.0,170.18,136.55
2018,4,30,7,30,69.0,147.0,2.4,13.4,177.0,172.71,139.25
2018,4,30,7,45,109.0,180.5,2.4,13.75,234.5,230.89,186.73
2018,4,30,8,0,149.0,214.0,2.4,14.1,292.0,291.8,235.55
2018,4,30,8,15,183.0,239.0,2.35,14.4,344.5,344.81,277.28
2018,4,30,8,30,217.0,264.0,2.3,14.7,397.0,400.94,320.68
2018,4,30,8,45,175.0,287.5,2.3,14.95,400.0,407.07,323.61
2018,4,30,9,0,133.0,311.0,2.3,15.2,403.0,409.09,323.27
2018,4,30,9,15,210.5,326.0,2.35,15.45,481.0,489.5,385.41
2018,4,30,9,30,288.0,341.0,2.4,15.7,559.0,580.44,453.52
2018,4,30,9,45,282.5,358.5,2.45,15.9,580.0,605.01,469.92
2018,4,30,10,0,277.0,376.0,2.5,16.1,601.0,628.33,485.69
2018,4,30,10,15,275.5,389.5,2.55,16.15,620.0,649.87,500.54
2018,4,30,10,30,274.0,403.0,2.6,16.2,639.0,670.35,514.56
2018,4,30,10,45,457.0,339.5,2.7,16.3,743.5,790.15,605.28
2018,4,30,11,0,640.0,276.0,2.8,16.4,848.0,911.19,693.71
2018,4,30,11,15,751.5,218.5,2.85,16.3,900.0,970.95,734.95
2018,4,30,11,30,863.0,161.0,2.9,16.2,952.0,1025.88,771.73
2018,4,30,11,45,863.0,162.5,2.95,16.15,957.0,1033.57,776.71
2018,4,30,12,0,863.0,164.0,3.0,16.1,962.0,1037.89,780.03
2018,4,30,12,15,860.0,165.0,3.05,16.0,958.5,1035.33,779.05
2018,4,30,12,30,857.0,166.0,3.1,15.9,955.0,1029.42,776.0
2018,4,30,12,45,852.0,167.0,3.15,15.85,944.0,1018.24,769.39
2018,4,30,13,0,847.0,168.0,3.2,15.8,933.0,1003.87,760.75
2018,4,30,13,15,844.0,166.5,3.25,15.8,916.0,985.74,749.49
2018,4,30,13,30,841.0,165.0,3.3,15.8,899.0,964.57,736.19
2018,4,30,13,45,836.0,161.5,3.3,15.85,873.5,936.58,717.72
2018,4,30,14,0,831.0,158.0,3.3,15.9,848.0,905.87,697.37
2018,4,30,14,15,822.0,155.5,3.35,15.8,816.0,870.2,674.17
2018,4,30,14,30,813.0,153.0,3.4,15.7,784.0,832.39,649.24
2018,4,30,14,45,802.0,149.0,3.4,15.6,746.0,789.53,620.15
2018,4,30,15,0,791.0,145.0,3.4,15.5,708.0,745.1,589.61
2018,4,30,15,15,774.0,141.5,3.4,15.5,664.5,696.54,554.29
2018,4,30,15,30,757.0,138.0,3.4,15.5,621.0,646.26,516.5
2018,4,30,15,45,734.5,134.0,3.4,15.1,573.0,591.8,475.31
2018,4,30,16,0,712.0,130.0,3.4,14.7,525.0,537.85,433.34
2018,4,30,16,15,680.0,125.0,3.35,14.35,473.5,478.82,385.99
2018,4,30,16,30,648.0,120.0,3.3,14.0,422.0,421.88,339.0
2018,4,30,16,45,606.0,113.5,3.3,13.7,369.5,361.81,288.35
2018,4,30,17,0,564.0,107.0,3.3,13.4,317.0,305.56,239.7
2018,4,30,17,15,509.0,98.5,3.2,13.1,265.5,246.49,188.29
2018,4,30,17,30,454.0,90.0,3.1,12.8,214.0,194.56,142.84
2018,4,30,17,45,377.5,77.5,3.0,12.45,166.0,141.07,97.94
2018,4,30,18,0,301.0,65.0,2.9,12.1,118.0,96.36,62.5
2018,4,30,18,15,204.5,49.0,2.75,11.85,79.5,56.05,33.85
2018,4,30,18,30,108.0,33.0,2.6,11.6,41.0,27.67,12.87
2018,4,30,18,45,55.0,17.5,2.45,11.35,21.5,17.2,0.0
2018,4,30,19,0,2.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.2,10.95,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,5,15,19.5,9.0,2.2,10.4,10.0,8.85,0.0
2018,5,1,5,30,39.0,18.0,2.3,10.6,20.0,16.04,0.0
2018,5,1,5,45,110.5,35.5,2.35,10.75,49.5,33.72,18.78
2018,5,1,6,0,182.0,53.0,2.4,10.9,79.0,63.87,40.86
2018,5,1,6,15,237.5,67.0,2.35,11.05,116.0,96.81,66.28
2018,5,1,6,30,293.0,81.0,2.3,11.2,153.0,136.72,99.34
2018,5,1,6,45,288.0,100.0,2.3,11.35,184.5,171.55,131.34
2018,5,1,7,0,283.0,119.0,2.3,11.5,216.0,206.0,162.68
2018,5,1,7,15,270.0,144.0,2.25,11.9,249.0,242.65,194.91
2018,5,1,7,30,257.0,169.0,2.2,12.3,282.0,277.73,224.68
2018,5,1,7,45,312.0,184.0,2.15,12.7,337.5,333.96,270.47
2018,5,1,8,0,367.0,199.0,2.1,13.1,393.0,395.55,319.62
2018,5,1,8,15,477.5,189.5,2.05,13.6,467.0,473.28,380.84
2018,5,1,8,30,588.0,180.0,2.0,14.1,541.0,559.71,447.16
2018,5,1,8,45,672.0,165.0,2.0,14.6,606.5,629.97,499.82
2018,5,1,9,0,756.0,150.0,2.0,15.1,672.0,705.59,555.13
2018,5,1,9,15,783.0,147.0,2.05,15.6,715.0,753.69,587.96
2018,5,1,9,30,810.0,144.0,2.1,16.1,758.0,802.73,620.28
2018,5,1,9,45,836.5,136.5,2.15,16.6,795.5,846.15,648.17
2018,5,1,10,0,863.0,129.0,2.2,17.1,833.0,884.78,672.49
2018,5,1,10,15,870.5,130.5,2.25,17.45,861.0,917.85,693.23
2018,5,1,10,30,878.0,132.0,2.3,17.8,889.0,948.34,712.16
2018,5,1,10,45,884.0,132.0,2.35,18.15,909.5,973.12,727.23
2018,5,1,11,0,890.0,132.0,2.4,18.5,930.0,994.93,740.39
2018,5,1,11,15,893.5,132.5,2.45,18.7,943.5,1011.72,750.72
2018,5,1,11,30,897.0,133.0,2.5,18.9,957.0,1025.25,759.03
2018,5,1,11,45,899.0,133.0,2.5,19.1,962.5,1033.43,763.44
2018,5,1,12,0,901.0,133.0,2.5,19.3,968.0,1038.21,765.78
2018,5,1,12,15,902.0,131.5,2.55,19.35,965.5,1037.02,765.37
2018,5,1,12,30,903.0,130.0,2.6,19.4,963.0,1032.37,762.87
2018,5,1,12,45,902.5,128.0,2.65,19.5,952.5,1022.28,756.81
2018,5,1,13,0,902.0,126.0,2.7,19.6,942.0,1008.8,748.63
2018,5,1,13,15,898.0,125.0,2.75,19.6,924.0,989.65,737.08
2018,5,1,13,30,894.0,124.0,2.8,19.6,906.0,967.35,723.47
2018,5,1,13,45,889.0,122.5,2.85,19.6,881.5,940.58,706.86
2018,5,1,14,0,884.0,121.0,2.9,19.6,857.0,910.95,688.26
2018,5,1,14,15,863.5,125.5,3.0,19.4,821.5,871.49,663.62
2018,5,1,14,30,843.0,130.0,3.1,19.2,786.0,833.76,639.89
2018,5,1,14,45,726.5,168.0,3.15,19.05,713.5,751.62,583.69
2018,5,1,15,0,610.0,206.0,3.2,18.9,641.0,673.62,526.21
2018,5,1,15,15,542.5,213.5,3.2,18.9,583.0,604.87,475.11
2018,5,1,15,30,475.0,221.0,3.2,18.9,525.0,542.35,427.62
2018,5,1,15,45,482.0,200.0,3.3,18.25,488.5,501.9,398.62
2018,5,1,16,0,489.0,179.0,3.4,17.6,452.0,459.8,367.18
2018,5,1,16,15,501.0,158.0,3.4,17.1,414.5,418.69,335.0
2018,5,1,16,30,513.0,137.0,3.4,16.6,377.0,375.55,299.95
2018,5,1,16,45,555.5,112.0,3.4,16.05,344.0,340.35,269.58
2018,5,1,17,0,598.0,87.0,3.4,15.5,311.0,298.21,231.71
2018,5,1,17,15,556.0,81.0,3.35,14.9,264.0,244.79,184.7
2018,5,1,17,30,514.0,75.0,3.3,14.3,217.0,195.7,141.1
2018,5,1,17,45,444.0,66.5,3.2,13.7,170.5,143.76,97.06
2018,5,1,18,0,374.0,58.0,3.1,13.1,124.0,98.97,61.33
2018,5,1,18,15,267.0,45.0,2.95,12.7,84.5,56.57,32.1
2018,5,1,18,30,160.0,32.0,2.8,12.3,45.0,26.34,12.8
2018,5,1,18,45,83.0,17.0,2.65,11.85,23.5,16.71,0.0
2018,5,1,19,0,6.0,2.0,2.5,11.4,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.5,11.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,1.8,10.65,13.5,10.81,0.0
2018,5,2,5,30,92.0,22.0,1.8,10.8,27.0,18.4,0.0
2018,5,2,5,45,198.5,37.5,1.85,10.95,62.5,37.24,20.15
2018,5,2,6,0,305.0,53.0,1.9,11.1,98.0,74.29,44.69
2018,5,2,6,15,388.5,63.5,1.85,11.4,144.5,115.74,75.51
2018,5,2,6,30,472.0,74.0,1.8,11.7,191.0,167.71,118.01
2018,5,2,6,45,532.5,81.5,1.75,12.05,242.5,219.4,162.9
2018,5,2,7,0,593.0,89.0,1.7,12.4,294.0,277.73,213.7
2018,5,2,7,15,636.5,94.0,1.65,12.9,346.5,333.56,262.18
2018,5,2,7,30,680.0,99.0,1.6,13.4,399.0,393.48,312.69
2018,5,2,7,45,714.0,102.5,1.5,13.95,451.5,451.06,359.64
2018,5,2,8,0,748.0,106.0,1.4,14.5,504.0,511.03,406.62
2018,5,2,8,15,772.0,108.5,1.35,15.05,553.0,566.15,448.42
2018,5,2,8,30,796.0,111.0,1.3,15.6,602.0,621.88,489.12
2018,5,2,8,45,815.5,112.5,1.2,16.15,647.5,673.94,525.23
2018,5,2,9,0,835.0,114.0,1.1,16.7,693.0,725.66,558.67
2018,5,2,9,15,849.0,115.5,1.1,17.2,733.5,772.57,588.22
2018,5,2,9,30,863.0,117.0,1.1,17.7,774.0,815.31,614.44
2018,5,2,9,45,874.5,117.5,1.05,18.25,808.5,855.81,637.89
2018,5,2,10,0,886.0,118.0,1.0,18.8,843.0,894.28,659.52
2018,5,2,10,15,893.0,119.0,1.1,19.2,870.5,926.99,679.97
2018,5,2,10,30,900.0,120.0,1.2,19.6,898.0,957.01,698.67
2018,5,2,10,45,905.0,120.0,1.3,20.05,918.0,981.27,713.53
2018,5,2,11,0,910.0,120.0,1.4,20.5,938.0,1002.45,726.5
2018,5,2,11,15,913.0,121.0,1.55,20.7,951.5,1019.51,738.39
2018,5,2,11,30,916.0,122.0,1.7,20.9,965.0,1033.22,748.23
2018,5,2,11,45,917.5,121.5,1.85,21.15,970.0,1040.49,753.89
2018,5,2,12,0,919.0,121.0,2.0,21.4,975.0,1044.28,757.43
2018,5,2,12,15,918.5,121.5,2.1,21.4,972.5,1043.61,758.27
2018,5,2,12,30,918.0,122.0,2.2,21.4,970.0,1039.43,757.0
2018,5,2,12,45,916.5,120.5,2.35,21.4,959.5,1028.73,752.18
2018,5,2,13,0,915.0,119.0,2.5,21.4,949.0,1014.61,745.15
2018,5,2,13,15,911.0,118.0,2.6,21.3,930.5,995.25,734.44
2018,5,2,13,30,907.0,117.0,2.7,21.2,912.0,972.7,721.6
2018,5,2,13,45,901.0,116.0,2.75,21.1,886.5,945.24,704.99
2018,5,2,14,0,895.0,115.0,2.8,21.0,861.0,914.93,686.4
2018,5,2,14,15,887.5,113.5,2.8,20.8,829.5,880.14,664.51
2018,5,2,14,30,880.0,112.0,2.8,20.6,798.0,842.93,640.8
2018,5,2,14,45,869.5,109.5,2.8,20.4,760.0,800.1,612.94
2018,5,2,15,0,859.0,107.0,2.8,20.2,722.0,755.49,583.49
2018,5,2,15,15,844.5,104.5,2.8,20.2,678.5,708.31,551.36
2018,5,2,15,30,830.0,102.0,2.8,20.2,635.0,658.0,515.23
2018,5,2,15,45,812.5,98.5,2.75,19.6,587.5,604.12,475.69
2018,5,2,16,0,795.0,95.0,2.7,19.0,540.0,550.1,434.81
2018,5,2,16,15,771.5,91.0,2.65,18.55,489.5,492.63,389.68
2018,5,2,16,30,748.0,87.0,2.6,18.1,439.0,436.22,343.88
2018,5,2,16,45,714.5,82.5,2.55,17.65,386.5,376.03,293.73
2018,5,2,17,0,681.0,78.0,2.5,17.2,334.0,318.97,244.66
2018,5,2,17,15,634.5,72.0,2.4,16.6,282.0,259.6,193.07
2018,5,2,17,30,588.0,66.0,2.3,16.0,230.0,205.0,145.05
2018,5,2,17,45,518.5,58.5,2.2,15.35,181.0,149.83,98.33
2018,5,2,18,0,449.0,51.0,2.1,14.7,132.0,102.61,60.71
2018,5,2,18,15,341.0,40.5,1.95,14.1,90.5,58.15,30.69
2018,5,2,18,30,233.0,30.0,1.8,13.5,49.0,25.37,12.73
2018,5,2,18,45,127.5,17.0,1.65,12.9,26.5,16.71,0.0
2018,5,2,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.5,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,1.9,11.4,3.0,2.95,0.0
2018,5,3,5,30,8.0,6.0,2.0,11.5,6.0,5.78,0.0
2018,5,3,5,45,4.0,10.0,2.05,11.55,10.0,9.84,2.12
2018,5,3,6,0,0.0,14.0,2.1,11.6,14.0,13.5,5.75
2018,5,3,6,15,0.0,21.5,2.05,11.75,21.5,20.74,12.15
2018,5,3,6,30,0.0,29.0,2.0,11.9,29.0,27.98,18.51
2018,5,3,6,45,0.0,51.5,2.0,12.0,51.5,49.75,37.28
2018,5,3,7,0,0.0,74.0,2.0,12.1,74.0,71.51,55.81
2018,5,3,7,15,0.0,75.0,1.95,12.35,75.0,72.52,56.45
2018,5,3,7,30,0.0,76.0,1.9,12.6,76.0,73.49,57.03
2018,5,3,7,45,0.0,85.0,1.9,12.85,85.0,82.22,64.11
2018,5,3,8,0,0.0,94.0,1.9,13.1,94.0,90.96,71.11
2018,5,3,8,15,0.0,112.0,1.95,13.55,112.0,108.48,85.25
2018,5,3,8,30,0.0,130.0,2.0,14.0,130.0,126.05,99.23
2018,5,3,8,45,1.0,146.5,2.0,14.45,147.0,142.88,112.46
2018,5,3,9,0,2.0,163.0,2.0,14.9,164.0,159.85,125.66
2018,5,3,9,15,8.0,202.5,2.05,15.35,208.5,203.39,160.04
2018,5,3,9,30,14.0,242.0,2.1,15.8,253.0,247.57,194.28
