Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,45,39.5,294.0,2.15,16.2,326.0,325.85,254.92
2018,5,3,10,0,65.0,346.0,2.2,16.6,399.0,402.46,312.7
2018,5,3,10,15,191.0,366.0,2.25,16.9,530.0,544.14,420.84
2018,5,3,10,30,317.0,386.0,2.3,17.2,661.0,692.5,529.09
2018,5,3,10,45,524.0,305.0,2.35,17.5,771.5,818.64,622.04
2018,5,3,11,0,731.0,224.0,2.4,17.8,882.0,946.7,711.6
2018,5,3,11,15,824.0,174.0,2.45,17.95,926.0,993.2,740.96
2018,5,3,11,30,917.0,124.0,2.5,18.1,970.0,1036.76,768.94
2018,5,3,11,45,879.0,148.0,2.5,18.3,962.5,1029.7,763.05
2018,5,3,12,0,841.0,172.0,2.5,18.5,955.0,1025.38,759.6
2018,5,3,12,15,799.0,196.0,2.55,18.65,938.0,1007.41,747.95
2018,5,3,12,30,757.0,220.0,2.6,18.8,921.0,990.94,737.46
2018,5,3,12,45,830.5,175.5,2.65,18.95,936.5,1006.81,748.46
2018,5,3,13,0,904.0,131.0,2.7,19.1,952.0,1016.6,755.22
2018,5,3,13,15,914.5,121.5,2.7,19.15,938.0,1002.56,746.23
2018,5,3,13,30,925.0,112.0,2.7,19.2,924.0,984.76,735.05
2018,5,3,13,45,920.0,110.0,2.75,19.25,898.5,956.78,717.58
2018,5,3,14,0,915.0,108.0,2.8,19.3,873.0,925.84,698.11
2018,5,3,14,15,906.5,107.0,2.8,19.25,840.5,890.13,675.15
2018,5,3,14,30,898.0,106.0,2.8,19.2,808.0,852.01,650.38
2018,5,3,14,45,887.0,104.0,2.8,19.15,769.5,808.68,621.75
2018,5,3,15,0,876.0,102.0,2.8,19.1,731.0,763.56,591.55
2018,5,3,15,15,858.5,100.0,2.8,19.1,685.0,712.28,556.42
2018,5,3,15,30,841.0,98.0,2.8,19.1,639.0,661.66,520.2
2018,5,3,15,45,822.5,94.5,2.7,18.75,591.0,606.7,479.08
2018,5,3,16,0,804.0,91.0,2.6,18.4,543.0,551.68,436.77
2018,5,3,16,15,778.0,89.5,2.55,18.1,493.5,495.07,391.97
2018,5,3,16,30,752.0,88.0,2.5,17.8,444.0,439.73,346.76
2018,5,3,16,45,715.0,84.5,2.4,17.45,391.0,378.9,295.97
2018,5,3,17,0,678.0,81.0,2.3,17.1,338.0,321.59,246.7
2018,5,3,17,15,629.0,75.5,2.25,16.5,285.5,262.11,195.28
2018,5,3,17,30,580.0,70.0,2.2,15.9,233.0,207.69,147.63
2018,5,3,17,45,508.0,62.0,2.1,15.3,183.5,151.98,100.62
2018,5,3,18,0,436.0,54.0,2.0,14.7,134.0,104.51,62.86
2018,5,3,18,15,331.0,43.0,1.9,14.1,92.5,60.42,32.81
2018,5,3,18,30,226.0,32.0,1.8,13.5,51.0,27.45,14.84
2018,5,3,18,45,124.0,18.0,1.65,12.9,27.5,17.69,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.55,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,57.5,10.5,0.95,10.0,14.0,10.32,0.0
2018,5,4,5,30,115.0,21.0,1.1,10.4,28.0,16.48,0.0
2018,5,4,5,45,213.5,35.0,1.3,10.75,62.5,36.54,19.35
2018,5,4,6,0,312.0,49.0,1.5,11.1,97.0,72.62,42.94
2018,5,4,6,15,198.0,38.0,1.6,11.7,72.5,65.19,41.31
2018,5,4,6,30,84.0,27.0,1.7,12.3,48.0,43.57,28.54
2018,5,4,6,45,86.0,78.5,1.85,12.85,104.5,99.01,76.39
2018,5,4,7,0,88.0,130.0,2.0,13.4,161.0,154.77,123.48
2018,5,4,7,15,220.5,145.0,1.85,14.0,239.5,226.25,180.69
2018,5,4,7,30,353.0,160.0,1.7,14.6,318.0,311.4,248.9
2018,5,4,7,45,438.0,161.5,1.6,15.2,381.0,376.49,300.63
2018,5,4,8,0,523.0,163.0,1.5,15.8,444.0,447.78,356.11
2018,5,4,8,15,554.0,169.5,1.25,16.5,492.0,499.98,394.34
2018,5,4,8,30,585.0,176.0,1.0,17.2,540.0,555.98,433.51
2018,5,4,8,45,573.5,195.5,0.8,17.95,573.5,593.91,457.31
2018,5,4,9,0,562.0,215.0,0.6,18.7,607.0,631.38,479.41
2018,5,4,9,15,613.5,208.5,0.55,19.5,659.0,690.27,518.13
2018,5,4,9,30,665.0,202.0,0.5,20.3,711.0,749.53,555.56
2018,5,4,9,45,702.5,196.0,0.45,21.1,755.0,799.11,584.92
2018,5,4,10,0,740.0,190.0,0.4,21.9,799.0,848.79,612.58
2018,5,4,10,15,715.5,211.0,0.45,22.6,815.5,870.3,623.93
2018,5,4,10,30,691.0,232.0,0.5,23.3,832.0,887.94,633.26
2018,5,4,10,45,657.5,260.5,0.55,24.0,842.0,900.94,639.1
2018,5,4,11,0,624.0,289.0,0.6,24.7,852.0,909.91,642.07
2018,5,4,11,15,696.5,249.5,0.75,24.9,886.5,950.46,670.89
2018,5,4,11,30,769.0,210.0,0.9,25.1,921.0,989.1,696.16
2018,5,4,11,45,690.5,250.0,1.0,25.35,891.0,957.85,677.38
2018,5,4,12,0,612.0,290.0,1.1,25.6,861.0,922.33,654.9
2018,5,4,12,15,652.0,275.0,1.1,25.7,881.5,946.54,671.31
2018,5,4,12,30,692.0,260.0,1.1,25.8,902.0,967.77,684.72
2018,5,4,12,45,797.5,192.5,1.1,25.85,924.5,991.95,699.48
2018,5,4,13,0,903.0,125.0,1.1,25.9,947.0,1009.83,710.37
2018,5,4,13,15,900.0,124.0,1.15,25.9,929.5,991.62,700.33
2018,5,4,13,30,897.0,123.0,1.2,25.9,912.0,970.22,688.76
2018,5,4,13,45,892.5,120.5,1.2,25.85,887.0,942.84,672.76
2018,5,4,14,0,888.0,118.0,1.2,25.8,862.0,912.58,654.95
2018,5,4,14,15,879.0,117.0,1.35,25.65,830.0,877.25,636.1
2018,5,4,14,30,870.0,116.0,1.5,25.5,798.0,839.63,615.21
2018,5,4,14,45,843.0,120.0,1.6,25.35,754.5,793.55,587.53
2018,5,4,15,0,816.0,124.0,1.7,25.2,711.0,743.98,556.88
2018,5,4,15,15,802.0,118.5,1.7,25.2,666.5,693.7,523.95
2018,5,4,15,30,788.0,113.0,1.7,25.2,622.0,642.53,488.14
2018,5,4,15,45,776.5,106.0,2.0,24.4,576.0,590.75,453.88
2018,5,4,16,0,765.0,99.0,2.3,23.6,530.0,538.36,417.14
2018,5,4,16,15,744.0,97.0,2.4,22.9,484.0,485.77,377.43
2018,5,4,16,30,723.0,95.0,2.5,22.2,438.0,433.61,336.43
2018,5,4,16,45,689.5,89.5,2.6,21.5,386.0,374.15,288.36
2018,5,4,17,0,656.0,84.0,2.7,20.8,334.0,317.46,240.9
2018,5,4,17,15,609.5,77.5,2.65,19.9,282.5,258.96,191.13
2018,5,4,17,30,563.0,71.0,2.6,19.0,231.0,205.25,144.78
2018,5,4,17,45,494.5,63.0,2.55,18.05,182.5,151.11,99.57
2018,5,4,18,0,426.0,55.0,2.5,17.1,134.0,104.8,62.98
2018,5,4,18,15,322.0,43.5,2.35,16.35,92.5,60.73,33.0
2018,5,4,18,30,218.0,32.0,2.2,15.6,51.0,27.78,13.18
2018,5,4,18,45,119.0,18.0,2.05,14.85,27.5,17.69,0.0
2018,5,4,19,0,20.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.85,13.8,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,5,15,1.5,7.0,1.65,11.5,7.0,6.88,0.0
2018,5,5,5,30,3.0,14.0,1.7,11.8,14.0,13.51,0.0
2018,5,5,5,45,1.5,27.5,1.75,12.05,27.5,26.57,15.8
2018,5,5,6,0,0.0,41.0,1.8,12.3,41.0,39.43,27.6
2018,5,5,6,15,3.5,61.5,1.75,12.55,62.5,59.49,44.93
2018,5,5,6,30,7.0,82.0,1.7,12.8,84.0,80.15,62.61
2018,5,5,6,45,15.0,105.5,1.7,13.1,110.5,105.39,83.75
2018,5,5,7,0,23.0,129.0,1.7,13.4,137.0,131.69,105.51
2018,5,5,7,15,31.0,151.0,1.7,13.55,164.0,158.32,127.31
2018,5,5,7,30,39.0,173.0,1.7,13.7,191.0,185.46,149.26
2018,5,5,7,45,102.5,202.0,1.75,13.85,256.0,247.41,199.32
2018,5,5,8,0,166.0,231.0,1.8,14.0,321.0,318.43,255.96
2018,5,5,8,15,195.0,253.5,1.8,14.3,368.5,367.08,293.65
2018,5,5,8,30,224.0,276.0,1.8,14.6,416.0,418.27,332.71
2018,5,5,8,45,265.5,289.5,1.85,14.95,467.0,474.9,375.54
2018,5,5,9,0,307.0,303.0,1.9,15.3,518.0,531.33,417.47
2018,5,5,9,15,386.0,294.5,1.8,16.0,580.5,596.86,465.17
2018,5,5,9,30,465.0,286.0,1.7,16.7,643.0,672.25,518.31
2018,5,5,9,45,450.5,306.5,1.6,17.4,665.0,698.32,532.81
2018,5,5,10,0,436.0,327.0,1.5,18.1,687.0,722.0,545.65
2018,5,5,10,15,438.5,338.5,1.45,18.8,710.5,749.57,561.84
2018,5,5,10,30,441.0,350.0,1.4,19.5,734.0,775.71,576.69
2018,5,5,10,45,339.5,390.0,1.3,20.2,689.5,725.6,536.63
2018,5,5,11,0,238.0,430.0,1.2,20.9,645.0,675.91,497.35
2018,5,5,11,15,265.5,428.0,1.25,21.2,671.0,704.81,517.89
2018,5,5,11,30,293.0,426.0,1.3,21.5,697.0,733.23,537.21
2018,5,5,11,45,345.5,417.5,1.3,21.8,739.0,779.0,568.19
2018,5,5,12,0,398.0,409.0,1.3,22.1,781.0,823.76,597.88
2018,5,5,12,15,276.5,433.0,1.5,21.85,691.0,727.09,532.3
2018,5,5,12,30,155.0,457.0,1.7,21.6,601.0,622.86,460.08
2018,5,5,12,45,185.0,447.5,1.85,21.3,617.5,640.92,476.12
2018,5,5,13,0,215.0,438.0,2.0,21.0,634.0,657.56,490.22
2018,5,5,13,15,257.5,422.5,2.2,20.5,653.0,684.72,512.72
2018,5,5,13,30,300.0,407.0,2.4,20.0,672.0,702.69,528.89
2018,5,5,13,45,193.0,389.5,2.6,19.45,558.0,573.16,436.48
2018,5,5,14,0,86.0,372.0,2.8,18.9,444.0,448.74,344.64
2018,5,5,14,15,59.0,304.5,2.9,18.25,353.0,353.97,274.87
2018,5,5,14,30,32.0,237.0,3.0,17.6,262.0,261.35,204.29
2018,5,5,14,45,28.0,236.0,3.15,16.95,257.0,255.77,200.93
2018,5,5,15,0,24.0,235.0,3.3,16.3,252.0,250.4,197.49
2018,5,5,15,15,21.0,230.0,3.3,16.3,244.5,239.04,188.84
2018,5,5,15,30,18.0,225.0,3.3,16.3,237.0,231.09,182.88
2018,5,5,15,45,29.0,222.5,3.45,15.55,240.0,236.83,188.76
2018,5,5,16,0,40.0,220.0,3.6,14.8,243.0,238.75,191.5
2018,5,5,16,15,108.5,204.5,3.5,14.65,258.0,258.49,208.59
2018,5,5,16,30,177.0,189.0,3.4,14.5,273.0,268.42,216.75
2018,5,5,16,45,302.5,152.5,3.3,14.35,276.5,275.12,220.84
2018,5,5,17,0,428.0,116.0,3.2,14.2,280.0,267.48,210.83
2018,5,5,17,15,467.5,97.0,3.05,13.9,251.5,235.25,180.08
2018,5,5,17,30,507.0,78.0,2.9,13.6,223.0,199.24,144.99
2018,5,5,17,45,452.5,68.5,2.75,13.35,178.5,149.37,101.81
2018,5,5,18,0,398.0,59.0,2.6,13.1,134.0,104.89,65.32
2018,5,5,18,15,300.0,47.0,2.5,12.75,93.5,62.17,35.41
2018,5,5,18,30,202.0,35.0,2.4,12.4,53.0,30.6,15.77
2018,5,5,18,45,110.0,20.0,2.3,12.05,29.0,19.66,0.0
2018,5,5,19,0,18.0,5.0,2.2,11.7,5.0,4.91,0.0
2018,5,5,19,15,9.0,2.5,2.25,11.6,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,0.5,2.0,10.45,0.5,0.0,0.0
2018,5,6,5,0,5.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,5,6,5,15,47.0,12.5,2.1,10.7,15.5,12.29,0.0
2018,5,6,5,30,89.0,24.0,2.2,10.9,30.0,20.08,2.63
2018,5,6,5,45,216.5,38.0,2.3,11.1,68.5,40.3,22.16
2018,5,6,6,0,344.0,52.0,2.4,11.3,107.0,79.71,47.46
2018,5,6,6,15,370.0,64.0,2.45,11.65,143.0,116.56,77.28
2018,5,6,6,30,396.0,76.0,2.5,12.0,179.0,156.37,112.07
2018,5,6,6,45,521.0,79.0,2.5,12.3,246.0,217.74,162.82
2018,5,6,7,0,646.0,82.0,2.5,12.6,313.0,292.11,225.55
2018,5,6,7,15,690.0,86.0,2.45,13.05,367.5,350.11,276.3
2018,5,6,7,30,734.0,90.0,2.4,13.5,422.0,412.15,329.09
2018,5,6,7,45,761.5,94.0,2.35,13.95,474.0,470.2,377.25
2018,5,6,8,0,789.0,98.0,2.3,14.4,526.0,529.37,424.62
2018,5,6,8,15,793.5,105.0,2.3,14.85,569.0,579.33,463.44
2018,5,6,8,30,798.0,112.0,2.3,15.3,612.0,628.08,500.06
2018,5,6,8,45,781.0,127.5,2.35,15.75,646.0,669.39,529.88
2018,5,6,9,0,764.0,143.0,2.4,16.2,680.0,707.22,556.31
2018,5,6,9,15,816.5,130.0,2.45,16.6,733.0,765.94,596.81
2018,5,6,9,30,869.0,117.0,2.5,17.0,786.0,823.36,635.16
2018,5,6,9,45,843.5,136.5,2.55,17.4,809.0,855.58,655.39
2018,5,6,10,0,818.0,156.0,2.6,17.8,832.0,880.57,670.73
2018,5,6,10,15,804.0,171.0,2.75,18.05,853.5,906.98,688.25
2018,5,6,10,30,790.0,186.0,2.9,18.3,875.0,929.8,703.29
2018,5,6,10,45,779.5,197.5,3.0,18.55,890.5,948.88,715.47
2018,5,6,11,0,769.0,209.0,3.1,18.8,906.0,968.69,728.22
2018,5,6,11,15,734.0,234.0,3.15,18.85,906.5,971.7,729.87
2018,5,6,11,30,699.0,259.0,3.2,18.9,907.0,970.79,729.14
2018,5,6,11,45,699.5,256.5,3.3,19.0,908.0,973.76,731.41
2018,5,6,12,0,700.0,254.0,3.4,19.1,909.0,973.9,731.84
2018,5,6,12,15,665.0,279.5,3.4,18.95,900.5,964.24,725.11
2018,5,6,12,30,630.0,305.0,3.4,18.8,892.0,951.71,715.8
2018,5,6,12,45,595.0,317.5,3.4,18.7,867.0,923.76,696.33
2018,5,6,13,0,560.0,330.0,3.4,18.6,842.0,894.68,676.1
2018,5,6,13,15,502.0,342.5,3.35,18.3,794.5,842.24,639.33
2018,5,6,13,30,444.0,355.0,3.3,18.0,747.0,789.75,602.23
2018,5,6,13,45,452.5,337.5,3.2,17.75,727.5,768.44,588.64
2018,5,6,14,0,461.0,320.0,3.1,17.5,708.0,745.08,573.28
2018,5,6,14,15,426.0,319.0,3.05,17.2,667.0,698.96,540.5
2018,5,6,14,30,391.0,318.0,3.0,16.9,626.0,648.89,504.7
2018,5,6,14,45,304.0,296.5,2.9,16.6,529.0,543.29,426.32
2018,5,6,15,0,217.0,275.0,2.8,16.3,432.0,443.38,350.51
2018,5,6,15,15,191.5,271.0,2.8,16.3,403.5,407.42,323.21
2018,5,6,15,30,166.0,267.0,2.8,16.3,375.0,377.19,299.74
2018,5,6,15,45,179.5,251.5,2.7,15.75,360.5,361.44,288.64
2018,5,6,16,0,193.0,236.0,2.6,15.2,346.0,344.05,275.84
2018,5,6,16,15,173.0,207.5,2.55,14.95,299.0,294.83,236.98
2018,5,6,16,30,153.0,179.0,2.5,14.7,252.0,247.56,199.14
2018,5,6,16,45,194.0,158.5,2.5,14.45,240.5,235.25,188.75
2018,5,6,17,0,235.0,138.0,2.5,14.2,229.0,219.29,174.18
2018,5,6,17,15,202.5,114.5,2.45,13.95,184.5,172.39,134.67
2018,5,6,17,30,170.0,91.0,2.4,13.7,140.0,129.24,98.19
2018,5,6,17,45,167.5,79.5,2.35,13.5,119.5,106.8,78.03
2018,5,6,18,0,165.0,68.0,2.3,13.3,99.0,84.5,58.44
2018,5,6,18,15,111.0,50.5,2.15,13.05,68.5,53.42,34.8
2018,5,6,18,30,57.0,33.0,2.0,12.8,38.0,29.94,16.6
2018,5,6,18,45,31.0,18.5,1.85,12.55,21.0,16.36,0.0
2018,5,6,19,0,5.0,4.0,1.7,12.3,4.0,3.93,0.0
2018,5,6,19,15,2.5,2.0,1.7,12.2,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.6,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,1.8,11.0,21.0,14.74,0.0
2018,5,7,5,30,184.0,28.0,2.0,11.6,40.0,22.2,5.46
2018,5,7,5,45,300.5,39.5,2.15,12.2,79.5,46.28,24.81
2018,5,7,6,0,417.0,51.0,2.3,12.8,119.0,87.23,50.41
2018,5,7,6,15,493.5,59.0,2.3,13.25,168.0,132.21,84.58
2018,5,7,6,30,570.0,67.0,2.3,13.7,217.0,186.03,129.41
2018,5,7,6,45,621.0,73.5,2.25,14.2,269.5,240.12,177.0
2018,5,7,7,0,672.0,80.0,2.2,14.7,322.0,299.61,229.12
2018,5,7,7,15,708.5,84.5,2.2,15.25,375.0,356.7,278.8
2018,5,7,7,30,745.0,89.0,2.2,15.8,428.0,417.5,330.05
2018,5,7,7,45,771.0,93.0,2.2,16.3,480.0,474.86,377.17
2018,5,7,8,0,797.0,97.0,2.2,16.8,532.0,533.67,423.78
2018,5,7,8,15,816.5,100.5,2.2,17.3,581.0,589.26,466.39
2018,5,7,8,30,836.0,104.0,2.2,17.8,630.0,645.05,507.72
2018,5,7,8,45,850.5,107.0,2.2,18.35,675.0,696.79,544.69
2018,5,7,9,0,865.0,110.0,2.2,18.9,720.0,745.72,576.99
2018,5,7,9,15,879.5,110.5,2.2,19.3,760.5,792.6,607.35
2018,5,7,9,30,894.0,111.0,2.2,19.7,801.0,838.08,636.25
2018,5,7,9,45,905.5,111.0,2.2,20.1,836.0,878.87,661.52
2018,5,7,10,0,917.0,111.0,2.2,20.5,871.0,917.56,685.08
2018,5,7,10,15,923.0,112.5,2.2,20.85,898.5,950.5,704.72
2018,5,7,10,30,929.0,114.0,2.2,21.2,926.0,980.62,722.39
2018,5,7,10,45,932.5,115.5,2.2,21.55,946.5,1005.38,736.5
2018,5,7,11,0,936.0,117.0,2.2,21.9,967.0,1026.94,748.56
2018,5,7,11,15,937.5,117.0,2.2,22.2,978.5,1041.68,756.43
2018,5,7,11,30,939.0,117.0,2.2,22.5,990.0,1052.97,762.25
2018,5,7,11,45,918.5,130.5,2.25,22.75,988.0,1052.66,761.58
2018,5,7,12,0,898.0,144.0,2.3,23.0,986.0,1048.57,758.74
2018,5,7,12,15,850.5,172.5,2.35,23.15,968.0,1035.71,750.74
2018,5,7,12,30,803.0,201.0,2.4,23.3,950.0,1013.49,736.88
2018,5,7,12,45,815.0,191.0,2.45,23.45,944.0,1008.25,734.09
2018,5,7,13,0,827.0,181.0,2.5,23.6,938.0,999.6,729.01
2018,5,7,13,15,770.0,208.0,2.55,23.6,902.0,962.76,706.07
2018,5,7,13,30,713.0,235.0,2.6,23.6,866.0,921.38,680.18
2018,5,7,13,45,688.5,238.0,2.6,23.6,833.5,884.77,656.83
2018,5,7,14,0,664.0,241.0,2.6,23.6,801.0,846.84,631.63
2018,5,7,14,15,731.0,198.0,2.6,23.45,793.0,839.96,629.3
2018,5,7,14,30,798.0,155.0,2.6,23.3,785.0,824.43,620.15
2018,5,7,14,45,812.5,139.5,2.65,23.2,754.5,790.71,598.74
2018,5,7,15,0,827.0,124.0,2.7,23.1,724.0,753.48,574.78
2018,5,7,15,15,830.0,116.0,2.7,23.1,687.5,712.32,547.28
2018,5,7,15,30,833.0,108.0,2.7,23.1,651.0,668.76,516.47
2018,5,7,15,45,816.0,104.5,2.75,22.5,603.5,615.2,478.22
2018,5,7,16,0,799.0,101.0,2.8,21.9,556.0,561.45,438.52
2018,5,7,16,15,777.5,96.5,2.8,21.35,506.0,504.44,394.71
2018,5,7,16,30,756.0,92.0,2.8,20.8,456.0,448.27,349.99
2018,5,7,16,45,724.0,87.0,2.85,20.2,403.5,387.79,300.59
2018,5,7,17,0,692.0,82.0,2.9,19.6,351.0,330.31,251.99
2018,5,7,17,15,645.5,76.5,2.75,18.85,298.0,270.78,200.85
2018,5,7,17,30,599.0,71.0,2.6,18.1,245.0,215.99,153.13
2018,5,7,17,45,532.0,63.0,2.5,17.3,195.0,159.93,105.84
2018,5,7,18,0,465.0,55.0,2.4,16.5,145.0,111.48,67.04
2018,5,7,18,15,360.0,45.0,2.2,15.8,102.0,66.19,35.99
2018,5,7,18,30,255.0,35.0,2.0,15.1,59.0,32.05,16.39
2018,5,7,18,45,141.5,20.5,1.8,14.4,32.5,16.3,0.0
2018,5,7,19,0,28.0,6.0,1.6,13.7,6.0,5.9,0.0
2018,5,7,19,15,14.0,3.0,1.65,13.5,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,8,5,15,112.5,14.5,2.2,11.9,22.0,14.25,0.0
2018,5,8,5,30,215.0,27.0,2.4,12.2,42.0,21.26,6.43
2018,5,8,5,45,329.5,37.0,2.6,12.55,81.5,45.51,23.27
2018,5,8,6,0,444.0,47.0,2.8,12.9,121.0,86.73,48.83
2018,5,8,6,15,514.5,55.0,2.85,13.25,169.5,132.47,84.03
2018,5,8,6,30,585.0,63.0,2.9,13.6,218.0,186.29,129.42
2018,5,8,6,45,631.0,68.5,3.0,13.9,269.0,238.91,176.46
2018,5,8,7,0,677.0,74.0,3.1,14.2,320.0,296.33,227.73
2018,5,8,7,15,710.0,78.5,3.1,14.6,371.5,352.97,277.79
2018,5,8,7,30,743.0,83.0,3.1,15.0,423.0,411.6,328.19
2018,5,8,7,45,766.5,87.0,3.1,15.35,473.5,467.56,375.14
2018,5,8,8,0,790.0,91.0,3.1,15.7,524.0,524.72,421.53
2018,5,8,8,15,806.0,95.0,3.0,15.75,571.0,578.32,463.95
2018,5,8,8,30,822.0,99.0,2.9,15.8,618.0,631.81,504.95
2018,5,8,8,45,833.5,102.0,2.8,15.8,660.5,680.78,541.48
2018,5,8,9,0,845.0,105.0,2.7,15.8,703.0,726.83,573.16
2018,5,8,9,15,854.0,108.0,2.6,15.8,741.0,771.16,602.96
2018,5,8,9,30,863.0,111.0,2.5,15.8,779.0,813.75,631.03
2018,5,8,9,45,835.0,131.0,2.4,15.8,800.0,843.89,649.94
2018,5,8,10,0,807.0,151.0,2.3,15.8,821.0,866.83,663.76
2018,5,8,10,15,674.0,231.5,2.3,16.0,803.5,855.2,654.02
2018,5,8,10,30,541.0,312.0,2.3,16.2,786.0,830.02,631.25
2018,5,8,10,45,688.5,232.5,2.25,16.4,850.0,902.79,684.28
2018,5,8,11,0,836.0,153.0,2.2,16.6,914.0,972.86,729.12
2018,5,8,11,15,873.0,134.5,2.2,17.15,938.5,996.75,742.22
2018,5,8,11,30,910.0,116.0,2.2,17.7,963.0,1023.59,757.69
2018,5,8,11,45,770.5,199.5,2.2,18.2,919.5,981.92,728.43
2018,5,8,12,0,631.0,283.0,2.2,18.7,876.0,934.55,694.86
2018,5,8,12,15,515.5,338.0,2.3,19.3,821.5,873.94,650.51
2018,5,8,12,30,400.0,393.0,2.4,19.9,767.0,812.4,604.89
2018,5,8,12,45,465.5,366.0,2.45,20.5,796.5,845.7,629.29
2018,5,8,13,0,531.0,339.0,2.5,21.1,826.0,875.65,650.37
2018,5,8,13,15,693.0,240.0,2.65,21.25,862.5,922.05,687.4
2018,5,8,13,30,855.0,141.0,2.8,21.4,899.0,950.35,707.34
2018,5,8,13,45,864.5,129.5,3.0,21.55,877.5,927.7,693.79
2018,5,8,14,0,874.0,118.0,3.2,21.7,856.0,901.54,678.09
2018,5,8,14,15,866.5,116.0,3.3,21.4,824.5,866.99,656.96
2018,5,8,14,30,859.0,114.0,3.4,21.1,793.0,830.1,633.96
2018,5,8,14,45,859.0,106.5,3.55,20.8,758.0,791.39,609.57
2018,5,8,15,0,859.0,99.0,3.7,20.5,723.0,750.15,582.91
2018,5,8,15,15,845.5,96.5,3.7,20.5,680.5,702.07,549.61
2018,5,8,15,30,832.0,94.0,3.7,20.5,638.0,652.96,514.42
2018,5,8,15,45,813.0,92.0,3.7,19.75,591.0,601.09,476.29
2018,5,8,16,0,794.0,90.0,3.7,19.0,544.0,547.99,436.0
2018,5,8,16,15,767.5,87.5,3.55,18.65,493.5,490.77,390.28
2018,5,8,16,30,741.0,85.0,3.4,18.3,443.0,434.89,344.33
2018,5,8,16,45,706.0,81.5,3.25,17.95,391.5,376.14,294.93
2018,5,8,17,0,671.0,78.0,3.1,17.6,340.0,319.52,246.05
2018,5,8,17,15,624.0,73.0,2.9,17.2,288.5,261.55,195.48
2018,5,8,17,30,577.0,68.0,2.7,16.8,237.0,208.37,148.61
2018,5,8,17,45,508.5,61.0,2.55,16.45,188.5,154.24,102.59
2018,5,8,18,0,440.0,54.0,2.4,16.1,140.0,107.87,65.28
2018,5,8,18,15,341.0,44.5,2.2,15.7,99.0,64.8,35.49
2018,5,8,18,30,242.0,35.0,2.0,15.3,58.0,32.3,16.68
2018,5,8,18,45,137.5,21.5,1.85,14.9,33.0,17.1,0.0
2018,5,8,19,0,33.0,8.0,1.7,14.5,8.0,7.86,0.0
2018,5,8,19,15,16.5,4.0,1.6,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.55,11.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,1.8,12.15,23.0,14.74,0.0
2018,5,9,5,30,227.0,28.0,2.0,12.6,44.0,23.07,8.69
2018,5,9,5,45,345.5,37.0,2.25,13.05,84.5,46.79,23.67
2018,5,9,6,0,464.0,46.0,2.5,13.5,125.0,88.56,49.35
2018,5,9,6,15,360.0,66.0,2.6,13.85,140.0,118.83,79.17
2018,5,9,6,30,256.0,86.0,2.7,14.2,155.0,137.59,101.11
2018,5,9,6,45,251.5,110.0,2.75,14.55,189.5,175.09,134.55
2018,5,9,7,0,247.0,134.0,2.8,14.9,224.0,212.16,167.05
2018,5,9,7,15,348.5,140.0,2.85,15.3,288.5,273.42,217.18
2018,5,9,7,30,450.0,146.0,2.9,15.7,353.0,344.38,275.15
2018,5,9,7,45,449.0,165.5,2.95,16.1,392.0,388.44,311.22
2018,5,9,8,0,448.0,185.0,3.0,16.5,431.0,431.75,345.69
2018,5,9,8,15,508.0,184.0,3.05,16.85,487.0,490.08,391.65
2018,5,9,8,30,568.0,183.0,3.1,17.2,543.0,554.85,441.55
2018,5,9,8,45,499.5,221.0,3.2,17.55,554.0,571.22,451.99
2018,5,9,9,0,431.0,259.0,3.3,17.9,565.0,582.14,457.93
2018,5,9,9,15,572.0,219.0,3.35,18.15,648.5,670.98,526.24
2018,5,9,9,30,713.0,179.0,3.4,18.4,732.0,767.1,597.57
2018,5,9,9,45,821.0,139.0,3.45,18.65,802.0,840.84,647.95
2018,5,9,10,0,929.0,99.0,3.5,18.9,872.0,916.8,699.03
2018,5,9,10,15,934.0,100.0,3.55,19.05,898.5,948.57,719.23
2018,5,9,10,30,939.0,101.0,3.6,19.2,925.0,977.43,737.74
2018,5,9,10,45,943.0,101.5,3.65,19.35,945.0,1001.77,753.19
2018,5,9,11,0,947.0,102.0,3.7,19.5,965.0,1022.89,766.53
2018,5,9,11,15,948.5,103.0,3.7,19.6,977.5,1038.76,776.2
2018,5,9,11,30,950.0,104.0,3.7,19.7,990.0,1051.14,783.68
2018,5,9,11,45,950.5,104.5,3.7,19.75,995.0,1058.48,788.08
2018,5,9,12,0,951.0,105.0,3.7,19.8,1000.0,1062.25,790.27
2018,5,9,12,15,947.5,107.0,3.65,19.85,996.5,1059.98,788.22
2018,5,9,12,30,944.0,109.0,3.6,19.9,993.0,1054.16,783.99
2018,5,9,12,45,938.0,111.0,3.55,19.95,981.0,1042.37,775.96
2018,5,9,13,0,932.0,113.0,3.5,20.0,969.0,1027.2,765.84
2018,5,9,13,15,928.0,112.0,3.5,20.0,950.5,1007.61,753.4
2018,5,9,13,30,924.0,111.0,3.5,20.0,932.0,984.79,738.88
2018,5,9,13,45,918.5,109.5,3.55,19.95,906.5,956.99,721.48
2018,5,9,14,0,913.0,108.0,3.6,19.9,881.0,926.28,702.05
2018,5,9,14,15,905.5,106.0,3.6,19.8,848.5,890.6,678.91
2018,5,9,14,30,898.0,104.0,3.6,19.7,816.0,852.48,653.92
2018,5,9,14,45,887.5,102.5,3.65,19.55,778.0,810.25,626.16
2018,5,9,15,0,877.0,101.0,3.7,19.4,740.0,766.2,596.76
2018,5,9,15,15,863.5,99.0,3.7,19.4,697.0,717.92,563.35
2018,5,9,15,30,850.0,97.0,3.7,19.4,654.0,668.55,527.99
2018,5,9,15,45,831.5,94.0,3.75,18.85,606.0,615.17,488.54
2018,5,9,16,0,813.0,91.0,3.8,18.3,558.0,560.46,446.82
2018,5,9,16,15,787.0,88.5,3.8,17.85,507.0,502.57,400.94
2018,5,9,16,30,761.0,86.0,3.8,17.4,456.0,445.94,354.6
2018,5,9,16,45,726.5,82.5,3.8,17.0,403.5,386.34,304.47
2018,5,9,17,0,692.0,79.0,3.8,16.6,351.0,328.76,254.64
2018,5,9,17,15,644.0,74.5,3.65,16.1,298.5,269.8,202.97
2018,5,9,17,30,596.0,70.0,3.5,15.6,246.0,215.71,155.04
2018,5,9,17,45,527.0,63.5,3.35,15.1,196.5,160.82,108.04
2018,5,9,18,0,458.0,57.0,3.2,14.6,147.0,113.75,69.85
2018,5,9,18,15,354.0,46.5,2.95,14.15,104.0,68.2,37.99
2018,5,9,18,30,250.0,36.0,2.7,13.7,61.0,33.73,17.77
2018,5,9,18,45,141.0,22.0,2.45,13.3,34.5,17.46,0.0
2018,5,9,19,0,32.0,8.0,2.2,12.9,8.0,7.86,0.0
2018,5,9,19,15,16.0,4.0,2.25,12.8,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.2,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.3,2.0,0.0,0.0
2018,5,10,5,15,71.5,15.5,2.3,12.45,20.5,15.24,0.0
2018,5,10,5,30,137.0,29.0,2.3,12.6,39.0,22.78,9.48
2018,5,10,5,45,201.5,42.5,2.35,12.75,70.5,45.44,26.29
2018,5,10,6,0,266.0,56.0,2.4,12.9,102.0,78.0,48.89
2018,5,10,6,15,324.0,70.0,2.4,13.15,144.5,117.42,79.83
2018,5,10,6,30,382.0,84.0,2.4,13.4,187.0,163.52,118.37
2018,5,10,6,45,457.5,92.5,2.45,13.7,242.0,215.68,162.58
2018,5,10,7,0,533.0,101.0,2.5,14.0,297.0,277.25,215.08
2018,5,10,7,15,611.5,102.0,2.55,14.4,359.5,339.51,267.92
2018,5,10,7,30,690.0,103.0,2.6,14.8,422.0,409.61,326.34
2018,5,10,7,45,725.5,105.5,2.6,15.25,475.0,467.39,373.92
2018,5,10,8,0,761.0,108.0,2.6,15.7,528.0,527.83,422.17
2018,5,10,8,15,781.5,111.0,2.65,16.15,576.0,581.65,464.06
2018,5,10,8,30,802.0,114.0,2.7,16.6,624.0,635.82,505.01
2018,5,10,8,45,818.0,117.0,2.8,17.05,668.5,686.94,542.78
2018,5,10,9,0,834.0,120.0,2.9,17.5,713.0,737.43,578.03
2018,5,10,9,15,834.0,128.0,2.95,17.75,749.0,779.82,606.55
2018,5,10,9,30,834.0,136.0,3.0,18.0,785.0,819.85,633.14
2018,5,10,9,45,756.5,182.0,3.05,18.3,789.5,832.74,640.36
2018,5,10,10,0,679.0,228.0,3.1,18.6,794.0,836.52,641.15
2018,5,10,10,15,601.5,277.5,3.1,18.75,791.0,836.27,637.49
2018,5,10,10,30,524.0,327.0,3.1,18.9,788.0,829.66,629.36
2018,5,10,10,45,530.0,334.0,3.15,19.05,809.0,854.64,646.21
2018,5,10,11,0,536.0,341.0,3.2,19.2,830.0,877.85,661.52
2018,5,10,11,15,559.5,333.5,3.15,19.3,850.5,901.54,677.37
2018,5,10,11,30,583.0,326.0,3.1,19.4,871.0,923.52,691.96
2018,5,10,11,45,698.0,260.5,3.1,19.45,916.0,976.71,730.8
2018,5,10,12,0,813.0,195.0,3.1,19.5,961.0,1022.45,760.59
2018,5,10,12,15,781.0,213.5,3.1,19.6,947.5,1008.34,750.54
2018,5,10,12,30,749.0,232.0,3.1,19.7,934.0,996.31,742.52
2018,5,10,12,45,814.0,189.0,3.15,19.75,944.5,1005.7,749.42
2018,5,10,13,0,879.0,146.0,3.2,19.8,955.0,1009.38,752.44
2018,5,10,13,15,861.5,152.5,3.3,19.6,932.5,985.24,738.12
2018,5,10,13,30,844.0,159.0,3.4,19.4,910.0,963.8,725.78
2018,5,10,13,45,818.5,166.5,3.45,19.15,878.0,928.36,703.55
2018,5,10,14,0,793.0,174.0,3.5,18.9,846.0,891.21,680.02
2018,5,10,14,15,773.0,175.0,3.55,18.65,810.0,850.9,654.01
2018,5,10,14,30,753.0,176.0,3.6,18.4,774.0,811.29,628.19
2018,5,10,14,45,794.0,148.5,3.65,18.15,752.5,786.31,612.56
2018,5,10,15,0,835.0,121.0,3.7,17.9,731.0,757.67,594.07
2018,5,10,15,15,825.0,116.5,3.7,17.9,689.5,710.68,561.22
2018,5,10,15,30,815.0,112.0,3.7,17.9,648.0,662.43,525.72
2018,5,10,15,45,795.5,109.0,3.7,17.4,600.5,608.76,485.64
2018,5,10,16,0,776.0,106.0,3.7,16.9,553.0,555.18,444.43
2018,5,10,16,15,749.0,102.5,3.65,16.5,502.0,497.57,398.55
2018,5,10,16,30,722.0,99.0,3.6,16.1,451.0,440.93,352.1
2018,5,10,16,45,686.0,94.5,3.55,15.75,399.0,381.6,302.16
2018,5,10,17,0,650.0,90.0,3.5,15.4,347.0,325.26,253.42
2018,5,10,17,15,597.5,85.0,3.4,14.95,295.0,266.69,202.38
2018,5,10,17,30,545.0,80.0,3.3,14.5,243.0,213.55,155.63
2018,5,10,17,45,470.0,72.5,3.25,14.05,193.5,159.39,109.67
2018,5,10,18,0,395.0,65.0,3.2,13.6,144.0,112.8,72.11
2018,5,10,18,15,295.5,53.0,3.05,13.25,102.5,69.51,41.31
2018,5,10,18,30,196.0,41.0,2.9,12.9,61.0,37.5,21.45
2018,5,10,18,45,108.0,24.5,2.8,12.6,34.5,19.53,0.0
2018,5,10,19,0,20.0,8.0,2.7,12.3,8.0,7.86,0.0
2018,5,10,19,15,10.0,4.0,2.7,12.3,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.2,10.85,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,90.5,15.0,1.4,11.35,21.5,14.74,0.0
2018,5,11,5,30,170.0,28.0,1.6,11.8,41.0,21.86,9.67
2018,5,11,5,45,238.5,41.0,1.85,12.25,74.5,46.22,25.91
2018,5,11,6,0,307.0,54.0,2.1,12.7,108.0,80.87,49.6
2018,5,11,6,15,366.5,66.5,2.25,13.25,151.5,121.5,81.44
2018,5,11,6,30,426.0,79.0,2.4,13.8,195.0,168.94,121.16
2018,5,11,6,45,523.0,82.0,2.55,14.35,255.0,225.15,168.25
2018,5,11,7,0,620.0,85.0,2.7,14.9,315.0,291.08,224.14
2018,5,11,7,15,631.0,96.5,2.75,15.4,360.5,342.36,269.26
2018,5,11,7,30,642.0,108.0,2.8,15.9,406.0,394.16,313.46
2018,5,11,7,45,647.5,120.0,2.85,16.4,450.0,444.08,354.72
2018,5,11,8,0,653.0,132.0,2.9,16.9,494.0,493.57,394.24
2018,5,11,8,15,694.0,131.5,2.95,17.4,547.0,551.01,439.0
2018,5,11,8,30,735.0,131.0,3.0,17.9,600.0,610.89,484.41
2018,5,11,8,45,724.0,148.0,3.05,18.4,636.5,654.91,516.02
2018,5,11,9,0,713.0,165.0,3.1,18.9,673.0,696.2,544.84
2018,5,11,9,15,740.5,165.0,3.15,19.35,718.5,747.1,580.75
2018,5,11,9,30,768.0,165.0,3.2,19.8,764.0,796.33,613.55
2018,5,11,9,45,801.5,158.5,3.3,20.3,807.0,845.14,645.73
2018,5,11,10,0,835.0,152.0,3.4,20.8,850.0,893.48,677.16
2018,5,11,10,15,880.0,134.0,3.45,21.15,890.5,935.41,703.94
2018,5,11,10,30,925.0,116.0,3.5,21.5,931.0,980.65,732.73
2018,5,11,10,45,932.0,115.5,3.55,21.8,952.5,1006.45,748.4
2018,5,11,11,0,939.0,115.0,3.6,22.1,974.0,1029.19,762.19
2018,5,11,11,15,944.0,115.0,3.6,22.3,988.5,1047.29,772.89
2018,5,11,11,30,949.0,115.0,3.6,22.5,1003.0,1062.01,781.45
2018,5,11,11,45,952.0,114.0,3.65,22.7,1008.5,1070.27,786.29
2018,5,11,12,0,955.0,113.0,3.7,22.9,1014.0,1074.97,788.97
2018,5,11,12,15,954.0,113.0,3.7,23.0,1011.0,1073.12,787.45
2018,5,11,12,30,953.0,113.0,3.7,23.1,1008.0,1067.69,783.76
2018,5,11,12,45,950.5,113.0,3.7,23.2,997.5,1057.23,776.93
2018,5,11,13,0,948.0,113.0,3.7,23.3,987.0,1043.28,767.97
2018,5,11,13,15,944.5,112.0,3.75,23.3,968.5,1023.94,756.21
2018,5,11,13,30,941.0,111.0,3.8,23.3,950.0,1001.32,742.33
2018,5,11,13,45,936.5,108.5,3.8,23.35,924.0,973.06,724.23
2018,5,11,14,0,932.0,106.0,3.8,23.4,898.0,941.8,704.12
2018,5,11,14,15,924.5,105.0,3.85,23.4,866.0,906.65,681.7
2018,5,11,14,30,917.0,104.0,3.9,23.4,834.0,869.0,657.4
2018,5,11,14,45,907.0,102.0,3.95,23.4,795.5,826.05,629.17
2018,5,11,15,0,897.0,100.0,4.0,23.4,757.0,781.19,599.3
2018,5,11,15,15,883.5,98.0,4.0,23.4,713.0,732.16,565.88
2018,5,11,15,30,870.0,96.0,4.0,23.4,669.0,682.01,530.69
2018,5,11,15,45,853.0,93.0,4.0,23.15,621.0,628.67,491.2
2018,5,11,16,0,836.0,90.0,4.0,22.9,573.0,573.87,449.5
2018,5,11,16,15,814.0,86.5,3.85,22.5,522.0,515.96,404.13
2018,5,11,16,30,792.0,83.0,3.7,22.1,471.0,458.87,358.03
2018,5,11,16,45,763.0,79.0,3.55,21.75,418.5,399.46,308.72
2018,5,11,17,0,734.0,75.0,3.4,21.4,366.0,342.2,259.77
2018,5,11,17,15,692.5,69.5,3.15,20.65,313.0,281.16,207.33
2018,5,11,17,30,651.0,64.0,2.9,19.9,260.0,224.99,158.26
2018,5,11,17,45,589.5,58.0,2.65,19.15,209.5,168.84,110.49
2018,5,11,18,0,528.0,52.0,2.4,18.4,159.0,119.56,70.58
2018,5,11,18,15,430.0,43.0,2.25,17.75,114.0,71.65,37.27
2018,5,11,18,30,332.0,34.0,2.1,17.1,69.0,35.12,17.3
2018,5,11,18,45,198.5,21.5,2.0,16.45,39.5,17.42,0.0
2018,5,11,19,0,65.0,9.0,1.9,15.8,10.0,8.85,0.0
2018,5,11,19,15,32.5,4.5,1.85,15.65,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.1,12.5,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.7,4.0,0.0,0.0
2018,5,12,5,15,136.5,17.0,1.1,13.45,27.0,16.71,0.0
2018,5,12,5,30,249.0,30.0,1.1,14.2,50.0,24.5,12.03
2018,5,12,5,45,360.5,39.0,1.1,15.0,91.0,51.2,26.15
2018,5,12,6,0,472.0,48.0,1.1,15.8,132.0,93.62,52.58
2018,5,12,6,15,543.0,55.5,1.25,16.4,182.0,140.88,88.85
2018,5,12,6,30,614.0,63.0,1.4,17.0,232.0,196.23,134.85
2018,5,12,6,45,661.5,68.0,1.5,17.65,284.5,250.48,182.1
2018,5,12,7,0,709.0,73.0,1.6,18.3,337.0,310.49,233.87
2018,5,12,7,15,742.5,77.0,1.65,18.9,390.0,367.73,282.75
2018,5,12,7,30,776.0,81.0,1.7,19.5,443.0,427.75,332.37
2018,5,12,7,45,801.0,83.5,1.75,20.1,494.5,484.53,377.98
2018,5,12,8,0,826.0,86.0,1.8,20.7,546.0,542.57,422.96
2018,5,12,8,15,844.0,89.0,1.8,21.15,594.5,597.91,464.4
2018,5,12,8,30,862.0,92.0,1.8,21.6,643.0,652.24,503.75
2018,5,12,8,45,876.5,94.0,1.8,22.0,688.0,703.5,539.14
2018,5,12,9,0,891.0,96.0,1.8,22.4,733.0,753.86,571.64
2018,5,12,9,15,898.0,100.0,1.8,22.7,772.0,799.29,600.39
2018,5,12,9,30,905.0,104.0,1.8,23.0,811.0,842.73,627.38
2018,5,12,9,45,908.5,108.0,1.85,23.25,843.5,881.0,651.23
2018,5,12,10,0,912.0,112.0,1.9,23.5,876.0,916.66,673.2
2018,5,12,10,15,917.0,113.5,2.0,23.6,902.5,948.33,693.43
2018,5,12,10,30,922.0,115.0,2.1,23.7,929.0,977.17,711.83
2018,5,12,10,45,925.5,116.5,2.15,23.85,949.0,1001.6,726.71
2018,5,12,11,0,929.0,118.0,2.2,24.0,969.0,1022.86,739.63
2018,5,12,11,15,930.5,119.0,2.3,24.0,981.0,1038.38,749.99
2018,5,12,11,30,932.0,120.0,2.4,24.0,993.0,1050.5,758.34
2018,5,12,11,45,931.5,120.5,2.5,24.05,997.0,1056.67,762.89
2018,5,12,12,0,931.0,121.0,2.6,24.1,1001.0,1059.35,765.37
2018,5,12,12,15,925.0,123.5,2.65,24.05,996.0,1055.06,763.31
2018,5,12,12,30,919.0,126.0,2.7,24.0,991.0,1047.34,759.22
2018,5,12,12,45,909.5,129.5,2.8,23.9,977.5,1033.82,752.14
2018,5,12,13,0,900.0,133.0,2.9,23.8,964.0,1017.11,743.05
2018,5,12,13,15,895.0,132.5,3.0,23.65,945.5,997.62,732.29
2018,5,12,13,30,890.0,132.0,3.1,23.5,927.0,975.08,719.47
2018,5,12,13,45,882.0,131.5,3.2,23.35,901.0,946.84,702.79
2018,5,12,14,0,874.0,131.0,3.3,23.2,875.0,915.97,684.2
2018,5,12,14,15,864.5,129.5,3.3,22.95,842.5,880.32,661.81
2018,5,12,14,30,855.0,128.0,3.3,22.7,810.0,842.47,637.75
2018,5,12,14,45,842.5,126.5,3.3,22.45,772.0,802.97,612.28
2018,5,12,15,0,830.0,125.0,3.3,22.2,734.0,758.85,583.25
2018,5,12,15,15,815.5,122.0,3.3,22.2,691.0,710.47,550.25
2018,5,12,15,30,801.0,119.0,3.3,22.2,648.0,661.22,514.58
2018,5,12,15,45,780.0,115.5,3.25,21.55,600.0,606.81,475.0
2018,5,12,16,0,759.0,112.0,3.2,20.9,552.0,552.67,434.44
2018,5,12,16,15,733.0,107.5,3.15,20.45,501.5,495.17,389.76
2018,5,12,16,30,707.0,103.0,3.1,20.0,451.0,439.17,344.87
2018,5,12,16,45,673.5,98.0,3.0,19.6,399.5,381.19,297.02
2018,5,12,17,0,640.0,93.0,2.9,19.2,348.0,325.95,250.13
2018,5,12,17,15,594.0,86.5,2.7,18.65,297.0,268.43,200.83
2018,5,12,17,30,548.0,80.0,2.5,18.1,246.0,215.61,155.01
2018,5,12,17,45,483.0,71.0,2.3,17.55,197.0,161.64,109.53
2018,5,12,18,0,418.0,62.0,2.1,17.0,148.0,115.03,71.99
2018,5,12,18,15,324.0,50.5,1.85,16.3,106.0,70.4,40.34
2018,5,12,18,30,230.0,39.0,1.6,15.6,64.0,37.2,20.43
2018,5,12,18,45,132.0,23.5,1.4,14.9,36.5,18.54,0.0
2018,5,12,19,0,34.0,8.0,1.2,14.2,9.0,7.86,0.0
2018,5,12,19,15,17.0,4.0,1.2,13.95,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.15,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.2,13.1,4.0,0.0,0.0
2018,5,13,5,15,74.0,19.0,2.25,13.2,25.0,18.68,0.0
2018,5,13,5,30,140.0,34.0,2.3,13.3,46.0,28.01,15.22
2018,5,13,5,45,237.0,48.0,2.4,13.4,84.0,53.2,31.38
2018,5,13,6,0,334.0,62.0,2.5,13.5,122.0,92.06,57.62
2018,5,13,6,15,405.5,72.5,2.45,13.7,169.0,134.59,90.68
2018,5,13,6,30,477.0,83.0,2.4,13.9,216.0,185.2,132.87
2018,5,13,6,45,527.0,91.0,2.4,14.1,266.0,236.38,177.57
2018,5,13,7,0,577.0,99.0,2.4,14.3,316.0,291.94,226.01
2018,5,13,7,15,616.5,105.0,2.35,14.7,367.5,346.5,273.03
2018,5,13,7,30,656.0,111.0,2.3,15.1,419.0,404.67,321.78
