Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,15,481.5,58.5,2.65,20.5,165.0,111.59,65.78
2018,6,11,18,30,409.0,51.0,2.4,19.6,119.0,71.6,38.99
2018,6,11,18,45,302.0,40.0,2.2,18.75,81.5,36.07,20.69
2018,6,11,19,0,195.0,29.0,2.0,17.9,44.0,22.82,8.95
2018,6,11,19,15,102.5,15.5,1.85,17.4,23.0,15.24,0.0
2018,6,11,19,30,10.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.6,16.4,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.05,13.7,9.5,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.1,14.0,19.0,14.74,0.0
2018,6,12,5,15,239.0,26.0,1.25,14.5,50.0,20.75,8.1
2018,6,12,5,30,366.0,37.0,1.4,15.0,81.0,34.24,18.83
2018,6,12,5,45,454.0,44.0,1.5,15.5,124.5,68.36,35.37
2018,6,12,6,0,542.0,51.0,1.6,16.0,168.0,112.42,65.09
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,158.8,102.21
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,212.62,147.83
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,265.43,193.88
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,322.26,242.63
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,377.38,288.91
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,434.64,335.23
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,489.49,378.04
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,545.33,419.86
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,598.16,458.83
2018,6,12,8,30,867.0,86.0,1.7,24.3,662.0,650.81,496.43
2018,6,12,8,45,879.5,87.5,1.85,25.05,705.0,699.59,529.59
2018,6,12,9,0,892.0,89.0,2.0,25.8,748.0,747.37,560.39
2018,6,12,9,15,901.5,91.0,2.05,26.3,786.5,792.09,588.47
2018,6,12,9,30,911.0,93.0,2.1,26.8,825.0,835.09,615.01
2018,6,12,9,45,919.0,93.5,2.2,27.35,858.0,873.36,638.4
2018,6,12,10,0,927.0,94.0,2.3,27.9,891.0,909.4,660.14
2018,6,12,10,15,932.5,94.5,2.35,28.25,917.5,940.74,678.78
2018,6,12,10,30,938.0,95.0,2.4,28.6,944.0,969.34,695.59
2018,6,12,10,45,941.5,96.0,2.45,29.0,964.0,993.67,709.51
2018,6,12,11,0,945.0,97.0,2.5,29.4,984.0,1014.91,721.49
2018,6,12,11,15,947.0,98.0,2.55,29.55,997.0,1031.47,731.31
2018,6,12,11,30,949.0,99.0,2.6,29.7,1010.0,1044.71,739.17
2018,6,12,11,45,949.5,99.5,2.65,29.85,1015.5,1052.57,743.78
2018,6,12,12,0,950.0,100.0,2.7,30.0,1021.0,1057.01,746.42
2018,6,12,12,15,948.0,101.5,2.8,30.0,1019.0,1056.53,747.05
2018,6,12,12,30,946.0,103.0,2.9,30.0,1017.0,1052.63,745.66
2018,6,12,12,45,942.5,103.5,2.95,30.05,1007.0,1042.83,740.07
2018,6,12,13,0,939.0,104.0,3.0,30.1,997.0,1029.71,732.51
2018,6,12,13,15,935.5,104.0,3.05,29.95,980.5,1012.84,723.23
2018,6,12,13,30,932.0,104.0,3.1,29.8,964.0,992.8,711.96
2018,6,12,13,45,927.0,102.5,3.15,29.65,940.0,966.77,696.83
2018,6,12,14,0,922.0,101.0,3.2,29.5,916.0,937.87,679.78
2018,6,12,14,15,915.5,100.5,3.2,29.25,886.5,905.95,660.58
2018,6,12,14,30,909.0,100.0,3.2,29.0,857.0,871.53,639.59
2018,6,12,14,45,901.0,98.5,3.2,28.75,822.0,832.57,615.37
2018,6,12,15,0,893.0,97.0,3.2,28.5,787.0,791.6,589.52
2018,6,12,15,15,882.5,94.5,3.2,28.5,746.0,745.98,559.57
2018,6,12,15,30,872.0,92.0,3.2,28.5,705.0,698.96,528.29
2018,6,12,15,45,858.0,90.0,3.15,27.8,660.5,649.03,494.38
2018,6,12,16,0,844.0,88.0,3.1,27.1,616.0,598.49,458.16
2018,6,12,16,15,827.0,85.5,3.05,26.55,568.5,545.42,418.63
2018,6,12,16,30,810.0,83.0,3.0,26.0,521.0,492.29,377.75
2018,6,12,16,45,786.5,79.0,2.95,25.45,470.5,435.2,332.55
2018,6,12,17,0,763.0,75.0,2.9,24.9,420.0,379.51,286.96
2018,6,12,17,15,731.5,71.0,2.85,24.05,369.0,322.75,239.6
2018,6,12,17,30,700.0,67.0,2.8,23.2,318.0,268.76,193.33
2018,6,12,17,45,654.5,62.0,2.7,22.35,268.0,212.28,145.05
2018,6,12,18,0,609.0,57.0,2.6,21.5,218.0,161.7,102.28
2018,6,12,18,15,540.5,51.0,2.55,20.55,171.5,112.31,63.84
2018,6,12,18,30,472.0,45.0,2.5,19.6,125.0,70.6,35.89
2018,6,12,18,45,364.5,36.5,2.4,18.65,86.5,33.8,18.08
2018,6,12,19,0,257.0,28.0,2.3,17.7,48.0,22.8,9.34
2018,6,12,19,15,142.0,16.5,2.3,17.2,26.0,16.22,0.0
2018,6,12,19,30,27.0,5.0,2.3,16.7,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.5,2.35,16.15,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,2.4,12.7,9.5,0.0,0.0
2018,6,13,5,0,116.0,15.0,2.5,12.9,19.0,14.74,0.0
2018,6,13,5,15,245.5,26.5,2.5,13.45,51.0,21.27,8.47
2018,6,13,5,30,375.0,38.0,2.5,14.0,83.0,35.19,19.67
2018,6,13,5,45,463.5,45.0,2.5,14.5,127.0,69.74,36.38
2018,6,13,6,0,552.0,52.0,2.5,15.0,171.0,114.34,66.58
2018,6,13,6,15,609.5,57.5,2.5,15.55,220.5,161.89,104.94
2018,6,13,6,30,667.0,63.0,2.5,16.1,270.0,215.76,151.13
2018,6,13,6,45,707.5,66.5,2.45,16.6,321.5,270.02,199.14
2018,6,13,7,0,748.0,70.0,2.4,17.1,373.0,326.99,249.04
2018,6,13,7,15,777.0,73.0,2.4,17.7,424.5,382.64,297.01
2018,6,13,7,30,806.0,76.0,2.4,18.3,476.0,440.52,345.28
2018,6,13,7,45,827.5,78.5,2.35,18.9,526.0,496.08,390.09
2018,6,13,8,0,849.0,81.0,2.3,19.5,576.0,552.61,433.97
2018,6,13,8,15,865.0,83.5,2.35,20.1,623.5,606.11,474.43
2018,6,13,8,30,881.0,86.0,2.4,20.7,671.0,659.42,513.47
2018,6,13,8,45,893.5,87.5,2.4,21.25,714.5,708.82,547.33
2018,6,13,9,0,906.0,89.0,2.4,21.8,758.0,757.19,578.65
2018,6,13,9,15,912.0,92.0,2.45,22.3,795.5,800.79,606.55
2018,6,13,9,30,918.0,95.0,2.5,22.8,833.0,842.38,632.71
2018,6,13,9,45,921.5,99.0,2.5,23.25,865.5,880.68,656.08
2018,6,13,10,0,925.0,103.0,2.5,23.7,898.0,916.44,677.48
2018,6,13,10,15,930.5,104.0,2.55,24.1,925.0,948.26,696.66
2018,6,13,10,30,936.0,105.0,2.6,24.5,952.0,977.36,713.97
2018,6,13,10,45,939.5,105.5,2.65,24.9,971.5,1001.17,727.8
2018,6,13,11,0,943.0,106.0,2.7,25.3,991.0,1021.89,739.68
2018,6,13,11,15,944.5,107.0,2.8,25.5,1003.5,1037.96,749.71
2018,6,13,11,30,946.0,108.0,2.9,25.7,1016.0,1050.72,757.71
2018,6,13,11,45,947.0,108.0,2.95,25.95,1021.5,1058.59,762.11
2018,6,13,12,0,948.0,108.0,3.0,26.2,1027.0,1063.06,764.47
2018,6,13,12,15,945.5,109.0,3.1,26.35,1024.5,1061.61,763.96
2018,6,13,12,30,943.0,110.0,3.2,26.5,1022.0,1056.76,761.41
2018,6,13,12,45,938.0,112.5,3.25,26.65,1012.0,1047.57,755.77
2018,6,13,13,0,933.0,115.0,3.3,26.8,1002.0,1035.1,748.13
2018,6,13,13,15,929.5,114.0,3.35,26.75,985.0,1017.35,737.77
2018,6,13,13,30,926.0,113.0,3.4,26.7,968.0,996.46,725.41
2018,6,13,13,45,921.0,112.0,3.5,26.6,944.5,971.13,710.63
2018,6,13,14,0,916.0,111.0,3.6,26.5,921.0,942.94,693.87
2018,6,13,14,15,909.0,110.0,3.65,26.25,891.0,910.28,674.09
2018,6,13,14,30,902.0,109.0,3.7,26.0,861.0,875.17,652.49
2018,6,13,14,45,893.0,107.0,3.75,25.75,825.0,835.18,627.3
2018,6,13,15,0,884.0,105.0,3.8,25.5,789.0,793.26,600.47
2018,6,13,15,15,872.5,103.0,3.8,25.5,748.0,747.78,569.99
2018,6,13,15,30,861.0,101.0,3.8,25.5,707.0,701.02,538.24
2018,6,13,15,45,845.5,98.5,3.85,24.65,661.5,650.1,503.26
2018,6,13,16,0,830.0,96.0,3.9,23.8,616.0,599.11,466.52
2018,6,13,16,15,810.0,93.5,3.85,23.2,567.5,544.78,425.33
2018,6,13,16,30,790.0,91.0,3.8,22.6,519.0,490.97,383.24
2018,6,13,16,45,764.5,87.0,3.75,22.0,468.5,433.97,337.37
2018,6,13,17,0,739.0,83.0,3.7,21.4,418.0,378.61,291.36
2018,6,13,17,15,706.5,78.5,3.65,20.6,367.5,321.17,242.74
2018,6,13,17,30,674.0,74.0,3.6,19.8,317.0,267.58,196.14
2018,6,13,17,45,626.5,69.0,3.55,19.05,267.0,213.1,148.91
2018,6,13,18,0,579.0,64.0,3.5,18.3,217.0,163.64,106.6
2018,6,13,18,15,510.5,56.5,3.4,17.6,170.5,114.41,67.67
2018,6,13,18,30,442.0,49.0,3.3,16.9,124.0,72.9,39.15
2018,6,13,18,45,338.0,39.0,3.2,16.2,85.5,36.3,20.31
2018,6,13,19,0,234.0,29.0,3.1,15.5,47.0,23.75,10.45
2018,6,13,19,15,129.0,16.5,3.05,15.1,25.5,16.22,0.0
2018,6,13,19,30,24.0,4.0,3.0,14.7,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.0,14.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,4,45,41.5,7.5,3.25,12.45,9.0,0.0,0.0
2018,6,14,5,0,83.0,15.0,3.3,12.5,18.0,14.74,0.0
2018,6,14,5,15,200.0,28.5,3.35,12.7,49.0,22.37,9.2
2018,6,14,5,30,317.0,42.0,3.4,12.9,80.0,38.32,22.95
2018,6,14,5,45,409.5,50.0,3.45,13.15,123.0,70.69,39.33
2018,6,14,6,0,502.0,58.0,3.5,13.4,166.0,113.64,68.63
2018,6,14,6,15,561.0,65.0,3.45,13.7,215.0,160.08,106.29
2018,6,14,6,30,620.0,72.0,3.4,14.0,264.0,213.04,151.95
2018,6,14,6,45,662.0,76.5,3.35,14.3,315.0,265.02,198.42
2018,6,14,7,0,704.0,81.0,3.3,14.6,366.0,321.18,248.22
2018,6,14,7,15,736.0,84.5,3.25,15.1,417.5,377.3,297.11
2018,6,14,7,30,768.0,88.0,3.2,15.6,469.0,434.91,345.87
2018,6,14,7,45,793.0,90.5,3.15,16.05,519.5,490.34,391.58
2018,6,14,8,0,818.0,93.0,3.1,16.5,570.0,547.06,436.8
2018,6,14,8,15,836.0,95.5,3.05,17.05,617.5,600.6,477.95
2018,6,14,8,30,854.0,98.0,3.0,17.6,665.0,653.54,517.33
2018,6,14,8,45,868.0,99.5,2.95,18.15,708.5,702.83,552.3
2018,6,14,9,0,882.0,101.0,2.9,18.7,752.0,751.28,584.25
2018,6,14,9,15,894.0,101.5,2.85,19.2,791.0,796.07,613.07
2018,6,14,9,30,906.0,102.0,2.8,19.7,830.0,839.34,640.33
2018,6,14,9,45,916.5,101.5,2.8,20.15,864.0,878.6,664.84
2018,6,14,10,0,927.0,101.0,2.8,20.6,898.0,915.78,687.66
2018,6,14,10,15,931.0,103.0,2.85,21.0,924.5,947.36,707.01
2018,6,14,10,30,935.0,105.0,2.9,21.4,951.0,976.12,724.43
2018,6,14,10,45,937.0,107.5,2.95,21.75,971.0,1000.55,739.08
2018,6,14,11,0,939.0,110.0,3.0,22.1,991.0,1021.84,751.7
2018,6,14,11,15,939.5,111.5,3.1,22.3,1003.5,1037.42,761.51
2018,6,14,11,30,940.0,113.0,3.2,22.5,1016.0,1049.67,769.28
2018,6,14,11,45,938.5,115.0,3.25,22.65,1021.0,1057.06,773.72
2018,6,14,12,0,937.0,117.0,3.3,22.8,1026.0,1061.05,776.11
2018,6,14,12,15,935.0,117.5,3.4,22.8,1023.0,1059.64,775.99
2018,6,14,12,30,933.0,118.0,3.5,22.8,1020.0,1054.87,773.81
2018,6,14,12,45,928.0,119.5,3.6,22.75,1009.5,1044.79,768.4
2018,6,14,13,0,923.0,121.0,3.7,22.7,999.0,1031.46,760.94
2018,6,14,13,15,918.0,121.0,3.75,22.55,982.0,1013.48,750.39
2018,6,14,13,30,913.0,121.0,3.8,22.4,965.0,992.43,737.83
2018,6,14,13,45,906.0,121.0,3.8,22.2,940.5,966.57,721.88
2018,6,14,14,0,899.0,121.0,3.8,22.0,916.0,938.0,704.06
2018,6,14,14,15,892.0,119.5,3.8,21.75,886.5,905.35,683.51
2018,6,14,14,30,885.0,118.0,3.8,21.5,857.0,870.31,661.18
2018,6,14,14,45,876.0,116.0,3.8,21.25,821.0,830.93,635.62
2018,6,14,15,0,867.0,114.0,3.8,21.0,785.0,789.66,608.47
2018,6,14,15,15,855.0,111.5,3.8,21.0,744.0,744.01,577.29
2018,6,14,15,30,843.0,109.0,3.8,21.0,703.0,698.28,545.7
2018,6,14,15,45,829.5,105.0,3.7,20.4,658.0,647.62,509.0
2018,6,14,16,0,816.0,101.0,3.6,19.8,613.0,596.39,470.76
2018,6,14,16,15,799.5,96.5,3.55,19.5,565.0,542.65,429.1
2018,6,14,16,30,783.0,92.0,3.5,19.2,517.0,489.13,386.36
2018,6,14,16,45,760.5,87.5,3.4,18.9,467.5,433.36,340.51
2018,6,14,17,0,738.0,83.0,3.3,18.6,418.0,378.92,294.4
2018,6,14,17,15,706.0,78.0,3.25,18.15,367.0,321.22,244.86
2018,6,14,17,30,674.0,73.0,3.2,17.7,316.0,267.31,197.41
2018,6,14,17,45,629.5,67.0,3.1,17.3,266.5,212.56,149.34
2018,6,14,18,0,585.0,61.0,3.0,16.9,217.0,162.5,105.99
2018,6,14,18,15,516.0,54.5,2.9,16.4,170.5,113.76,67.2
2018,6,14,18,30,447.0,48.0,2.8,15.9,124.0,72.79,38.93
2018,6,14,18,45,342.0,38.5,2.65,15.4,86.0,36.24,20.07
2018,6,14,19,0,237.0,29.0,2.5,14.9,48.0,23.65,10.74
2018,6,14,19,15,131.0,16.5,2.5,14.6,26.0,16.22,0.0
2018,6,14,19,30,25.0,4.0,2.5,14.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,2.45,14.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,2.8,12.8,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,2.9,12.9,18.0,15.73,0.0
2018,6,15,5,15,192.5,29.0,2.95,13.15,48.5,22.8,9.41
2018,6,15,5,30,308.0,42.0,3.0,13.4,79.0,36.88,21.9
2018,6,15,5,45,401.0,50.5,3.1,13.65,122.0,70.38,39.34
2018,6,15,6,0,494.0,59.0,3.2,13.9,165.0,113.33,68.58
2018,6,15,6,15,552.5,65.0,3.2,14.2,213.0,158.23,104.85
2018,6,15,6,30,611.0,71.0,3.2,14.5,261.0,209.61,149.05
2018,6,15,6,45,652.0,76.0,3.2,14.8,311.0,261.24,195.12
2018,6,15,7,0,693.0,81.0,3.2,15.1,361.0,316.98,244.46
2018,6,15,7,15,723.5,84.5,3.2,15.55,411.5,371.89,292.36
2018,6,15,7,30,754.0,88.0,3.2,16.0,462.0,428.15,340.12
2018,6,15,7,45,778.5,90.5,3.25,16.5,511.5,482.59,385.15
2018,6,15,8,0,803.0,93.0,3.3,17.0,561.0,538.3,429.79
2018,6,15,8,15,820.5,96.0,3.3,17.4,608.0,591.32,471.06
2018,6,15,8,30,838.0,99.0,3.3,17.8,655.0,643.72,510.67
2018,6,15,8,45,851.0,100.0,3.3,18.15,697.0,691.13,545.26
2018,6,15,9,0,864.0,101.0,3.3,18.5,739.0,737.64,576.86
2018,6,15,9,15,871.0,105.0,3.35,18.8,776.5,781.4,606.35
2018,6,15,9,30,878.0,109.0,3.4,19.1,814.0,823.34,634.22
2018,6,15,9,45,882.0,113.0,3.4,19.35,846.0,860.74,658.46
2018,6,15,10,0,886.0,117.0,3.4,19.6,878.0,895.75,680.85
2018,6,15,10,15,891.5,118.5,3.45,19.8,904.5,927.06,700.99
2018,6,15,10,30,897.0,120.0,3.5,20.0,931.0,955.76,719.29
2018,6,15,10,45,901.0,120.5,3.55,20.15,950.5,979.28,734.21
2018,6,15,11,0,905.0,121.0,3.6,20.3,970.0,999.86,747.21
2018,6,15,11,15,907.0,122.0,3.65,20.3,983.0,1015.94,757.7
2018,6,15,11,30,909.0,123.0,3.7,20.3,996.0,1028.85,766.2
2018,6,15,11,45,909.5,123.5,3.7,20.3,1001.5,1036.54,770.97
2018,6,15,12,0,910.0,124.0,3.7,20.3,1007.0,1040.96,773.73
2018,6,15,12,15,908.0,125.5,3.8,20.25,1005.0,1040.59,774.32
2018,6,15,12,30,906.0,127.0,3.9,20.2,1003.0,1036.96,772.86
2018,6,15,12,45,902.0,127.5,3.95,20.15,993.0,1027.11,767.02
2018,6,15,13,0,898.0,128.0,4.0,20.1,983.0,1014.09,759.17
2018,6,15,13,15,895.0,126.5,4.05,19.95,966.5,996.94,748.9
2018,6,15,13,30,892.0,125.0,4.1,19.8,950.0,976.75,736.61
2018,6,15,13,45,888.0,123.0,4.15,19.65,927.0,952.17,721.31
2018,6,15,14,0,884.0,121.0,4.2,19.5,904.0,924.78,704.05
2018,6,15,14,15,877.5,119.5,4.2,19.25,874.5,893.04,683.69
2018,6,15,14,30,871.0,118.0,4.2,19.0,845.0,858.91,661.53
2018,6,15,14,45,862.5,115.0,4.25,18.75,809.5,819.44,635.6
2018,6,15,15,0,854.0,112.0,4.3,18.5,774.0,778.1,607.99
2018,6,15,15,15,842.0,110.0,4.3,18.5,733.5,733.5,576.98
2018,6,15,15,30,830.0,108.0,4.3,18.5,693.0,688.84,545.59
2018,6,15,15,45,817.5,103.5,4.25,17.85,649.0,638.93,509.05
2018,6,15,16,0,805.0,99.0,4.2,17.2,605.0,588.38,470.88
2018,6,15,16,15,790.0,94.5,4.15,16.85,558.5,536.04,429.7
2018,6,15,16,30,775.0,90.0,4.1,16.5,512.0,483.78,387.32
2018,6,15,16,45,754.0,85.5,4.05,16.15,463.0,429.11,341.76
2018,6,15,17,0,733.0,81.0,4.0,15.8,414.0,375.64,295.82
2018,6,15,17,15,700.5,76.0,3.9,15.45,363.5,319.1,246.36
2018,6,15,17,30,668.0,71.0,3.8,15.1,313.0,264.29,197.48
2018,6,15,17,45,624.0,66.0,3.75,14.75,264.5,210.95,149.95
2018,6,15,18,0,580.0,61.0,3.7,14.4,216.0,162.21,107.15
2018,6,15,18,15,506.5,54.5,3.55,14.05,169.5,113.12,67.73
2018,6,15,18,30,433.0,48.0,3.4,13.7,123.0,72.28,39.27
2018,6,15,18,45,322.5,39.0,3.3,13.3,85.0,36.78,20.7
2018,6,15,19,0,212.0,30.0,3.2,12.9,47.0,23.53,11.03
2018,6,15,19,15,115.5,17.0,3.2,12.8,25.5,16.71,0.0
2018,6,15,19,30,19.0,4.0,3.2,12.7,4.0,0.0,0.0
2018,6,15,19,45,9.5,2.0,3.2,12.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.0,7.0,2.2,12.75,8.0,0.0,0.0
2018,6,16,5,0,62.0,14.0,2.2,12.8,16.0,13.76,0.0
2018,6,16,5,15,171.0,29.0,2.2,13.05,47.0,22.8,9.34
2018,6,16,5,30,280.0,44.0,2.2,13.3,78.0,38.06,23.22
2018,6,16,5,45,373.0,53.5,2.2,13.55,120.5,71.22,41.1
2018,6,16,6,0,466.0,63.0,2.2,13.8,163.0,113.47,69.91
2018,6,16,6,15,506.0,72.0,2.2,14.15,206.5,156.37,105.08
2018,6,16,6,30,546.0,81.0,2.2,14.5,250.0,203.73,146.1
2018,6,16,6,45,607.5,84.5,2.2,14.9,304.0,256.24,191.52
2018,6,16,7,0,669.0,88.0,2.2,15.3,358.0,315.13,242.22
2018,6,16,7,15,708.0,90.5,2.15,15.8,410.5,370.21,289.42
2018,6,16,7,30,747.0,93.0,2.1,16.3,463.0,429.48,338.64
2018,6,16,7,45,773.5,94.5,2.1,16.8,512.5,483.58,382.61
2018,6,16,8,0,800.0,96.0,2.1,17.3,562.0,539.16,426.29
2018,6,16,8,15,818.5,98.5,2.05,17.8,609.0,592.14,466.34
2018,6,16,8,30,837.0,101.0,2.0,18.3,656.0,645.27,505.11
2018,6,16,8,45,852.0,102.0,2.0,18.85,699.5,693.34,538.97
2018,6,16,9,0,867.0,103.0,2.0,19.4,743.0,741.37,570.26
2018,6,16,9,15,878.0,104.5,2.0,19.85,781.5,785.84,598.69
2018,6,16,9,30,889.0,106.0,2.0,20.3,820.0,828.78,625.62
2018,6,16,9,45,897.5,107.5,2.05,20.75,853.5,867.85,650.0
2018,6,16,10,0,906.0,109.0,2.1,21.2,887.0,904.78,672.73
2018,6,16,10,15,911.5,110.5,2.15,21.55,914.0,936.68,692.21
2018,6,16,10,30,917.0,112.0,2.2,21.9,941.0,965.91,709.87
2018,6,16,10,45,920.5,112.5,2.3,22.2,960.5,989.43,724.45
2018,6,16,11,0,924.0,113.0,2.4,22.5,980.0,1009.92,737.14
2018,6,16,11,15,926.0,114.0,2.5,22.7,993.0,1026.33,747.54
2018,6,16,11,30,928.0,115.0,2.6,22.9,1006.0,1039.5,755.97
2018,6,16,11,45,928.0,115.5,2.7,23.05,1011.0,1046.88,760.93
2018,6,16,12,0,928.0,116.0,2.8,23.2,1016.0,1050.92,763.88
2018,6,16,12,15,926.5,116.5,2.95,23.2,1014.0,1050.11,764.75
2018,6,16,12,30,925.0,117.0,3.1,23.2,1012.0,1045.96,763.54
2018,6,16,12,45,921.5,118.0,3.25,23.15,1002.5,1037.02,759.41
2018,6,16,13,0,918.0,119.0,3.4,23.1,993.0,1024.84,753.2
2018,6,16,13,15,914.0,118.5,3.5,22.95,976.5,1007.48,743.51
2018,6,16,13,30,910.0,118.0,3.6,22.8,960.0,987.05,731.78
2018,6,16,13,45,904.0,117.5,3.75,22.6,936.5,961.78,717.23
2018,6,16,14,0,898.0,117.0,3.9,22.4,913.0,933.75,700.66
2018,6,16,14,15,890.0,116.5,3.95,22.05,883.0,901.36,680.78
2018,6,16,14,30,882.0,116.0,4.0,21.7,853.0,866.63,659.1
2018,6,16,14,45,871.0,115.0,4.1,21.4,817.0,826.81,633.7
2018,6,16,15,0,860.0,114.0,4.2,21.1,781.0,785.25,606.7
2018,6,16,15,15,848.0,112.0,4.2,21.1,740.5,740.45,575.93
2018,6,16,15,30,836.0,110.0,4.2,21.1,700.0,695.6,544.79
2018,6,16,15,45,820.5,108.0,4.3,20.2,656.0,646.02,509.77
2018,6,16,16,0,805.0,106.0,4.4,19.3,612.0,596.04,473.35
2018,6,16,16,15,784.0,103.5,4.4,18.8,564.5,542.36,431.76
2018,6,16,16,30,763.0,101.0,4.4,18.3,517.0,489.33,389.39
2018,6,16,16,45,736.0,97.5,4.4,17.8,467.0,432.68,342.93
2018,6,16,17,0,709.0,94.0,4.4,17.3,417.0,378.5,297.07
2018,6,16,17,15,671.0,90.0,4.35,16.85,366.5,322.08,248.3
2018,6,16,17,30,633.0,86.0,4.3,16.4,316.0,269.17,201.63
2018,6,16,17,45,578.5,80.0,4.25,15.9,265.5,214.15,153.67
2018,6,16,18,0,524.0,74.0,4.2,15.4,215.0,164.98,111.45
2018,6,16,18,15,448.0,66.5,4.15,15.05,169.0,117.68,73.84
2018,6,16,18,30,372.0,59.0,4.1,14.7,123.0,77.8,45.83
2018,6,16,18,45,265.5,46.5,4.0,14.3,85.0,42.04,25.4
2018,6,16,19,0,159.0,34.0,3.9,13.9,47.0,26.9,13.61
2018,6,16,19,15,84.5,19.0,3.85,13.75,25.5,18.68,0.0
2018,6,16,19,30,10.0,4.0,3.8,13.6,4.0,3.93,0.0
2018,6,16,19,45,5.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.5,2.5,2.1,13.25,2.5,0.0,0.0
2018,6,17,5,0,1.0,5.0,2.1,13.3,5.0,4.91,0.0
2018,6,17,5,15,0.5,15.0,2.15,13.45,15.0,14.47,3.79
2018,6,17,5,30,0.0,25.0,2.2,13.6,25.0,24.13,14.11
2018,6,17,5,45,0.0,39.5,2.2,13.8,39.5,38.09,26.41
2018,6,17,6,0,0.0,54.0,2.2,14.0,54.0,51.88,38.46
2018,6,17,6,15,2.0,73.0,2.2,14.2,73.5,70.3,54.18
2018,6,17,6,30,4.0,92.0,2.2,14.4,93.0,89.09,69.99
2018,6,17,6,45,72.5,123.5,2.15,14.6,152.5,138.76,109.56
2018,6,17,7,0,141.0,155.0,2.1,14.8,212.0,196.78,156.3
2018,6,17,7,15,245.0,167.0,2.1,15.05,282.0,258.6,205.85
2018,6,17,7,30,349.0,179.0,2.1,15.3,352.0,331.02,263.98
2018,6,17,7,45,366.0,196.0,2.05,15.5,394.0,375.22,299.32
2018,6,17,8,0,383.0,213.0,2.0,15.7,436.0,422.55,336.31
2018,6,17,8,15,365.5,239.0,1.95,15.95,466.0,455.36,360.84
2018,6,17,8,30,348.0,265.0,1.9,16.2,496.0,487.84,384.36
2018,6,17,8,45,269.5,300.0,1.85,16.45,486.0,484.97,379.65
2018,6,17,9,0,191.0,335.0,1.8,16.7,476.0,471.85,367.05
2018,6,17,9,15,146.5,353.0,1.75,17.0,464.5,464.03,359.07
2018,6,17,9,30,102.0,371.0,1.7,17.3,453.0,448.72,345.38
2018,6,17,9,45,173.0,383.5,1.7,17.55,529.5,529.15,405.56
2018,6,17,10,0,244.0,396.0,1.7,17.8,606.0,614.21,466.93
2018,6,17,10,15,427.5,331.5,1.65,18.35,712.5,727.15,549.33
2018,6,17,10,30,611.0,267.0,1.6,18.9,819.0,845.0,631.6
2018,6,17,10,45,744.0,201.0,1.6,19.4,888.5,918.46,678.87
2018,6,17,11,0,877.0,135.0,1.6,19.9,958.0,986.39,720.27
2018,6,17,11,15,881.0,134.5,1.65,20.25,971.0,1002.6,729.12
2018,6,17,11,30,885.0,134.0,1.7,20.6,984.0,1015.78,736.74
2018,6,17,11,45,888.0,133.5,1.75,21.0,990.5,1024.87,741.71
2018,6,17,12,0,891.0,133.0,1.8,21.4,997.0,1030.81,744.81
2018,6,17,12,15,892.0,132.0,1.85,21.65,996.0,1031.04,744.86
2018,6,17,12,30,893.0,131.0,1.9,21.9,995.0,1028.06,743.03
2018,6,17,12,45,893.0,129.0,2.0,22.2,986.5,1019.87,738.51
2018,6,17,13,0,893.0,127.0,2.1,22.5,978.0,1008.47,732.01
2018,6,17,13,15,890.5,125.5,2.1,22.6,962.0,991.97,721.69
2018,6,17,13,30,888.0,124.0,2.1,22.7,946.0,972.43,709.5
2018,6,17,13,45,883.5,123.5,2.15,22.85,924.0,949.06,695.29
2018,6,17,14,0,879.0,123.0,2.2,23.0,902.0,922.94,679.25
2018,6,17,14,15,872.0,121.5,2.25,22.95,872.5,890.98,659.79
2018,6,17,14,30,865.0,120.0,2.3,22.9,843.0,856.68,638.61
2018,6,17,14,45,856.0,118.0,2.35,22.9,808.0,818.09,614.17
2018,6,17,15,0,847.0,116.0,2.4,22.9,773.0,777.67,588.18
2018,6,17,15,15,835.0,113.5,2.4,22.9,733.0,732.9,558.49
2018,6,17,15,30,823.0,111.0,2.4,22.9,693.0,688.14,528.45
2018,6,17,15,45,808.5,108.0,2.4,22.6,649.0,638.8,493.32
2018,6,17,16,0,794.0,105.0,2.4,22.3,605.0,588.99,456.84
2018,6,17,16,15,776.0,101.0,2.4,22.05,558.0,536.03,416.85
2018,6,17,16,30,758.0,97.0,2.4,21.8,511.0,483.44,375.89
2018,6,17,16,45,733.0,93.0,2.45,21.5,461.5,428.31,331.88
2018,6,17,17,0,708.0,89.0,2.5,21.2,412.0,373.82,286.99
2018,6,17,17,15,673.5,84.5,2.5,20.75,362.0,318.21,240.17
2018,6,17,17,30,639.0,80.0,2.5,20.3,312.0,265.73,194.91
2018,6,17,17,45,591.5,73.5,2.5,19.85,262.5,211.57,148.39
2018,6,17,18,0,544.0,67.0,2.5,19.4,213.0,162.46,106.66
2018,6,17,18,15,475.0,59.0,2.45,18.7,167.5,114.37,68.8
2018,6,17,18,30,406.0,51.0,2.4,18.0,122.0,74.06,40.82
2018,6,17,18,45,306.5,40.5,2.3,17.35,84.5,38.62,21.63
2018,6,17,19,0,207.0,30.0,2.2,16.7,47.0,23.47,11.2
2018,6,17,19,15,114.0,17.0,2.2,16.25,25.5,16.71,0.0
2018,6,17,19,30,21.0,4.0,2.2,15.8,4.0,3.93,0.0
2018,6,17,19,45,10.5,2.0,2.2,15.35,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.2,13.0,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.3,13.3,15.0,12.78,0.0
2018,6,18,5,15,180.5,26.5,1.4,13.75,45.0,20.71,7.73
2018,6,18,5,30,290.0,40.0,1.5,14.2,75.0,34.37,20.29
2018,6,18,5,45,348.5,49.0,1.55,14.65,110.0,64.72,36.48
2018,6,18,6,0,407.0,58.0,1.6,15.1,145.0,100.93,61.65
2018,6,18,6,15,266.5,77.0,1.55,15.6,140.0,117.64,82.26
2018,6,18,6,30,126.0,96.0,1.5,16.1,135.0,120.32,91.11
2018,6,18,6,45,248.5,113.0,1.45,16.55,207.0,178.98,136.87
2018,6,18,7,0,371.0,130.0,1.4,17.0,279.0,252.03,194.95
2018,6,18,7,15,542.0,113.5,1.35,17.55,364.5,326.18,253.51
2018,6,18,7,30,713.0,97.0,1.3,18.1,450.0,416.35,324.4
2018,6,18,7,45,737.0,101.0,1.3,18.7,498.5,470.79,367.28
2018,6,18,8,0,761.0,105.0,1.3,19.3,547.0,525.69,409.25
2018,6,18,8,15,780.0,107.5,1.35,19.85,593.5,577.14,447.69
2018,6,18,8,30,799.0,110.0,1.4,20.4,640.0,628.85,485.15
2018,6,18,8,45,814.5,111.5,1.45,20.95,682.5,677.14,519.12
2018,6,18,9,0,830.0,113.0,1.5,21.5,725.0,724.85,550.41
2018,6,18,9,15,837.0,117.5,1.65,21.95,762.0,766.37,577.75
2018,6,18,9,30,844.0,122.0,1.8,22.4,799.0,807.62,604.69
2018,6,18,9,45,848.0,125.5,1.9,22.85,830.0,843.45,627.26
2018,6,18,10,0,852.0,129.0,2.0,23.3,861.0,876.98,648.18
2018,6,18,10,15,812.5,159.0,2.05,23.6,874.5,899.37,661.54
2018,6,18,10,30,773.0,189.0,2.1,23.9,888.0,913.58,669.63
2018,6,18,10,45,673.0,253.0,2.2,24.25,871.5,903.56,662.31
2018,6,18,11,0,573.0,317.0,2.3,24.6,855.0,883.51,645.42
2018,6,18,11,15,539.0,338.0,2.4,24.8,849.5,880.54,642.53
2018,6,18,11,30,505.0,359.0,2.5,25.0,844.0,874.61,637.52
2018,6,18,11,45,594.0,312.5,2.55,25.25,886.5,920.7,670.47
2018,6,18,12,0,683.0,266.0,2.6,25.5,929.0,966.22,701.92
2018,6,18,12,15,776.5,205.5,2.7,25.55,958.0,994.81,720.74
2018,6,18,12,30,870.0,145.0,2.8,25.6,987.0,1019.04,736.94
2018,6,18,12,45,850.5,155.5,2.9,25.65,972.5,1004.08,728.02
2018,6,18,13,0,831.0,166.0,3.0,25.7,958.0,992.14,721.44
2018,6,18,13,15,843.0,154.5,3.05,25.65,946.0,975.02,711.35
2018,6,18,13,30,855.0,143.0,3.1,25.6,934.0,960.26,702.88
2018,6,18,13,45,872.5,129.5,3.1,25.55,919.5,945.14,693.81
2018,6,18,14,0,890.0,116.0,3.1,25.5,905.0,926.19,682.26
2018,6,18,14,15,884.5,114.0,3.15,25.25,876.5,894.78,663.28
2018,6,18,14,30,879.0,112.0,3.2,25.0,848.0,860.91,642.53
2018,6,18,14,45,870.5,110.0,3.2,24.8,813.0,822.3,617.92
2018,6,18,15,0,862.0,108.0,3.2,24.6,778.0,781.78,591.74
2018,6,18,15,15,850.5,105.5,3.2,24.6,737.5,736.84,561.7
2018,6,18,15,30,839.0,103.0,3.2,24.6,697.0,690.65,530.42
2018,6,18,15,45,826.0,100.5,3.15,24.05,653.5,643.18,497.1
2018,6,18,16,0,813.0,98.0,3.1,23.5,610.0,594.04,461.15
2018,6,18,16,15,796.0,94.0,3.05,23.15,563.0,540.76,420.72
2018,6,18,16,30,779.0,90.0,3.0,22.8,516.0,487.73,379.27
2018,6,18,16,45,755.0,86.5,2.95,22.45,466.5,432.51,334.85
2018,6,18,17,0,731.0,83.0,2.9,22.1,417.0,378.76,290.25
2018,6,18,17,15,697.5,78.5,2.85,21.55,366.5,321.36,241.96
2018,6,18,17,30,664.0,74.0,2.8,21.0,316.0,267.9,195.79
2018,6,18,17,45,618.0,68.5,2.7,20.4,266.5,213.7,149.07
2018,6,18,18,0,572.0,63.0,2.6,19.8,217.0,164.34,106.97
2018,6,18,18,15,504.0,56.0,2.4,19.1,171.0,115.73,68.56
2018,6,18,18,30,436.0,49.0,2.2,18.4,125.0,74.76,40.15
2018,6,18,18,45,335.0,39.5,2.05,17.7,87.0,38.48,20.94
2018,6,18,19,0,234.0,30.0,1.9,17.0,49.0,23.45,11.34
2018,6,18,19,15,130.0,17.5,1.9,16.6,27.0,17.2,0.0
2018,6,18,19,30,26.0,5.0,1.9,16.2,5.0,4.91,0.0
2018,6,18,19,45,13.0,2.5,1.85,15.8,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,40.0,6.0,1.9,13.35,7.0,0.0,0.0
2018,6,19,5,0,80.0,12.0,1.9,13.5,14.0,11.8,0.0
2018,6,19,5,15,209.5,25.0,1.95,13.75,46.0,19.86,7.03
2018,6,19,5,30,339.0,38.0,2.0,14.0,78.0,33.48,19.37
2018,6,19,5,45,315.5,41.5,2.0,14.3,92.5,55.2,29.79
2018,6,19,6,0,292.0,45.0,2.0,14.6,107.0,74.61,44.76
2018,6,19,6,15,146.0,59.5,2.0,14.9,90.5,81.23,57.13
2018,6,19,6,30,0.0,74.0,2.0,15.2,74.0,71.28,54.93
2018,6,19,6,45,32.0,110.5,2.0,15.55,123.5,114.96,90.49
2018,6,19,7,0,64.0,147.0,2.0,15.9,173.0,162.61,129.07
2018,6,19,7,15,317.5,136.5,1.95,16.4,290.5,258.41,204.14
2018,6,19,7,30,571.0,126.0,1.9,16.9,408.0,380.87,300.72
2018,6,19,7,45,691.5,106.0,1.9,17.4,483.0,451.87,357.08
2018,6,19,8,0,812.0,86.0,1.9,17.9,558.0,534.08,421.14
2018,6,19,8,15,829.5,88.0,1.9,18.55,604.5,586.27,460.3
2018,6,19,8,30,847.0,90.0,1.9,19.2,651.0,638.44,498.29
2018,6,19,8,45,860.5,91.5,1.9,19.85,694.0,687.11,531.93
2018,6,19,9,0,874.0,93.0,1.9,20.5,737.0,734.93,562.72
2018,6,19,9,15,884.0,95.0,1.9,21.0,775.5,779.46,590.95
2018,6,19,9,30,894.0,97.0,1.9,21.5,814.0,822.37,617.61
2018,6,19,9,45,902.0,98.0,1.95,22.05,847.0,860.76,641.17
2018,6,19,10,0,910.0,99.0,2.0,22.6,880.0,896.98,663.06
2018,6,19,10,15,916.5,100.0,2.05,23.0,907.5,929.49,682.71
2018,6,19,10,30,923.0,101.0,2.1,23.4,935.0,959.38,700.55
2018,6,19,10,45,928.0,101.5,2.15,23.8,956.0,984.57,715.3
2018,6,19,11,0,933.0,102.0,2.2,24.2,977.0,1006.78,728.16
2018,6,19,11,15,935.5,102.0,2.25,24.45,990.0,1022.94,737.63
2018,6,19,11,30,938.0,102.0,2.3,24.7,1003.0,1035.84,745.16
2018,6,19,11,45,939.0,102.5,2.4,24.9,1009.0,1044.45,750.79
2018,6,19,12,0,940.0,103.0,2.5,25.1,1015.0,1049.68,754.4
2018,6,19,12,15,936.5,105.5,2.55,25.15,1013.0,1049.05,754.31
2018,6,19,12,30,933.0,108.0,2.6,25.2,1011.0,1045.04,752.25
2018,6,19,12,45,927.5,110.0,2.65,25.3,1001.0,1035.22,746.46
2018,6,19,13,0,922.0,112.0,2.7,25.4,991.0,1022.17,738.72
2018,6,19,13,15,918.5,112.0,2.75,25.4,975.0,1005.89,729.28
2018,6,19,13,30,915.0,112.0,2.8,25.4,959.0,986.5,717.87
2018,6,19,13,45,910.5,110.5,2.85,25.4,936.0,961.65,702.91
2018,6,19,14,0,906.0,109.0,2.9,25.4,913.0,933.95,686.05
2018,6,19,14,15,899.5,107.5,2.95,25.2,883.5,901.77,666.65
2018,6,19,14,30,893.0,106.0,3.0,25.0,854.0,867.14,645.43
2018,6,19,14,45,884.0,104.5,3.0,24.85,818.5,828.2,620.63
2018,6,19,15,0,875.0,103.0,3.0,24.7,783.0,787.34,594.26
2018,6,19,15,15,863.5,101.5,3.0,24.7,743.0,742.94,564.77
2018,6,19,15,30,852.0,100.0,3.0,24.7,703.0,697.25,534.02
2018,6,19,15,45,837.0,97.5,3.05,24.1,658.5,647.21,499.69
2018,6,19,16,0,822.0,95.0,3.1,23.5,614.0,597.06,463.48
2018,6,19,16,15,803.5,92.0,3.05,23.0,566.0,543.54,423.12
2018,6,19,16,30,785.0,89.0,3.0,22.5,518.0,490.4,381.76
2018,6,19,16,45,760.0,85.5,3.0,22.0,468.5,434.42,337.01
2018,6,19,17,0,735.0,82.0,3.0,21.5,419.0,380.01,292.06
2018,6,19,17,15,702.5,77.5,2.95,20.75,368.5,323.81,244.71
2018,6,19,17,30,670.0,73.0,2.9,20.0,318.0,269.3,197.66
2018,6,19,17,45,624.0,67.5,2.85,19.25,268.5,214.75,150.52
2018,6,19,18,0,578.0,62.0,2.8,18.5,219.0,165.03,107.94
2018,6,19,18,15,512.0,55.5,2.75,17.8,173.0,116.77,69.46
2018,6,19,18,30,446.0,49.0,2.7,17.1,127.0,75.92,40.89
2018,6,19,18,45,345.5,39.5,2.6,16.35,88.5,39.01,21.19
2018,6,19,19,0,245.0,30.0,2.5,15.6,50.0,24.32,12.22
2018,6,19,19,15,136.5,17.5,2.5,15.2,27.5,17.2,0.0
2018,6,19,19,30,28.0,5.0,2.5,14.8,5.0,4.91,0.0
2018,6,19,19,45,14.0,2.5,2.5,14.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,45,56.0,7.0,2.1,11.85,8.5,0.0,0.0
2018,6,20,5,0,112.0,14.0,2.2,12.1,17.0,13.76,0.0
2018,6,20,5,15,247.0,25.5,2.3,12.55,49.5,20.41,7.26
2018,6,20,5,30,382.0,37.0,2.4,13.0,82.0,32.61,22.31
2018,6,20,5,45,426.0,43.0,2.45,13.45,115.5,63.37,33.01
2018,6,20,6,0,470.0,49.0,2.5,13.9,149.0,99.23,57.85
2018,6,20,6,15,237.0,72.0,2.5,14.3,122.5,107.45,75.45
2018,6,20,6,30,4.0,95.0,2.5,14.7,96.0,91.85,72.19
2018,6,20,6,45,112.0,121.0,2.5,15.1,165.5,147.41,115.51
2018,6,20,7,0,220.0,147.0,2.5,15.5,235.0,215.88,170.2
2018,6,20,7,15,506.5,112.5,2.5,16.05,352.0,310.42,244.49
2018,6,20,7,30,793.0,78.0,2.5,16.6,469.0,432.97,341.88
2018,6,20,7,45,822.5,79.0,2.5,17.1,522.0,490.3,388.46
2018,6,20,8,0,852.0,80.0,2.5,17.6,575.0,549.48,435.24
2018,6,20,8,15,868.5,82.0,2.5,18.1,622.5,602.94,476.19
2018,6,20,8,30,885.0,84.0,2.5,18.6,670.0,656.27,515.73
2018,6,20,8,45,897.5,85.5,2.5,19.1,713.5,705.94,550.42
2018,6,20,9,0,910.0,87.0,2.5,19.6,757.0,754.59,582.43
2018,6,20,9,15,912.0,92.5,2.55,20.0,794.0,797.96,610.72
2018,6,20,9,30,914.0,98.0,2.6,20.4,831.0,839.04,637.1
2018,6,20,9,45,912.0,105.0,2.6,20.85,862.0,875.83,659.75
2018,6,20,10,0,910.0,112.0,2.6,21.3,893.0,909.75,680.24
2018,6,20,10,15,916.5,113.0,2.7,21.6,920.5,942.3,700.88
2018,6,20,10,30,923.0,114.0,2.8,21.9,948.0,972.23,719.7
2018,6,20,10,45,928.5,114.5,2.85,22.15,969.5,997.93,735.42
2018,6,20,11,0,934.0,115.0,2.9,22.4,991.0,1020.67,749.22
2018,6,20,11,15,937.5,114.5,3.0,22.55,1004.5,1037.36,759.87
2018,6,20,11,30,941.0,114.0,3.1,22.7,1018.0,1050.82,768.56
2018,6,20,11,45,943.5,113.5,3.2,22.8,1024.5,1059.98,774.71
2018,6,20,12,0,946.0,113.0,3.3,22.9,1031.0,1065.77,778.82
2018,6,20,12,15,945.5,113.0,3.4,22.8,1029.5,1065.66,779.83
2018,6,20,12,30,945.0,113.0,3.5,22.7,1028.0,1062.15,778.77
2018,6,20,12,45,944.0,112.0,3.6,22.6,1019.0,1053.73,774.6
2018,6,20,13,0,943.0,111.0,3.7,22.5,1010.0,1041.95,768.31
2018,6,20,13,15,940.5,110.0,3.7,22.35,994.0,1025.38,758.36
2018,6,20,13,30,938.0,109.0,3.7,22.2,978.0,1005.59,746.35
2018,6,20,13,45,934.0,108.0,3.75,22.0,955.0,981.27,731.82
2018,6,20,14,0,930.0,107.0,3.8,21.8,932.0,954.0,715.26
2018,6,20,14,15,924.0,105.0,3.8,21.6,902.0,921.14,694.51
2018,6,20,14,30,918.0,103.0,3.8,21.4,872.0,885.72,671.88
2018,6,20,14,45,910.5,101.5,3.8,21.15,837.0,847.2,647.04
2018,6,20,15,0,903.0,100.0,3.8,20.9,802.0,806.58,620.48
2018,6,20,15,15,892.0,98.0,3.8,20.9,761.0,760.98,589.47
2018,6,20,15,30,881.0,96.0,3.8,20.9,720.0,713.99,557.1
2018,6,20,15,45,867.5,93.5,3.7,20.4,675.0,663.69,521.41
2018,6,20,16,0,854.0,91.0,3.6,19.9,630.0,612.7,483.24
2018,6,20,16,15,837.0,87.5,3.55,19.5,581.5,558.33,441.36
2018,6,20,16,30,820.0,84.0,3.5,19.1,533.0,503.82,398.08
2018,6,20,16,45,797.0,80.5,3.4,18.65,482.5,446.99,351.62
2018,6,20,17,0,774.0,77.0,3.3,18.2,432.0,391.47,304.79
2018,6,20,17,15,742.5,73.0,3.2,17.7,380.5,334.03,255.31
2018,6,20,17,30,711.0,69.0,3.1,17.2,329.0,279.35,207.03
2018,6,20,17,45,667.5,64.0,3.0,16.65,278.5,222.48,157.0
2018,6,20,18,0,624.0,59.0,2.9,16.1,228.0,171.28,112.3
2018,6,20,18,15,558.5,52.5,2.8,15.6,180.5,120.5,71.15
2018,6,20,18,30,493.0,46.0,2.7,15.1,133.0,77.04,40.33
2018,6,20,18,45,391.0,38.0,2.6,14.55,93.5,38.83,20.37
2018,6,20,19,0,289.0,30.0,2.5,14.0,54.0,24.27,12.42
2018,6,20,19,15,163.0,17.5,2.45,13.75,29.5,17.2,0.0
2018,6,20,19,30,37.0,5.0,2.4,13.5,5.0,4.91,0.0
2018,6,20,19,45,18.5,2.5,2.4,13.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,21,5,0,115.0,14.0,2.6,12.4,17.0,13.76,0.0
2018,6,21,5,15,252.5,25.0,2.65,12.7,49.5,19.95,6.76
2018,6,21,5,30,390.0,36.0,2.7,13.0,82.0,31.38,21.23
2018,6,21,5,45,345.5,47.0,2.75,13.25,102.0,61.78,34.53
2018,6,21,6,0,301.0,58.0,2.8,13.5,122.0,87.12,55.12
2018,6,21,6,15,179.5,86.5,2.8,13.95,127.5,111.39,81.29
2018,6,21,6,30,58.0,115.0,2.8,14.4,133.0,122.14,95.75
2018,6,21,6,45,133.5,135.5,2.75,14.8,186.5,166.82,131.09
2018,6,21,7,0,209.0,156.0,2.7,15.2,240.0,220.44,174.27
2018,6,21,7,15,373.5,147.0,2.7,15.7,321.5,289.92,229.62
2018,6,21,7,30,538.0,138.0,2.7,16.2,403.0,375.73,298.53
2018,6,21,7,45,696.0,110.0,2.65,16.7,490.0,457.04,363.68
2018,6,21,8,0,854.0,82.0,2.6,17.2,577.0,551.96,438.21
2018,6,21,8,15,870.0,84.0,2.6,17.7,624.5,605.25,478.91
2018,6,21,8,30,886.0,86.0,2.6,18.2,672.0,658.35,518.39
2018,6,21,8,45,898.0,88.5,2.6,18.7,716.0,708.75,553.82
2018,6,21,9,0,910.0,91.0,2.6,19.2,760.0,758.1,586.4
2018,6,21,9,15,920.0,92.0,2.55,19.7,799.0,803.09,615.0
2018,6,21,9,30,930.0,93.0,2.5,20.2,838.0,846.38,641.89
2018,6,21,9,45,938.0,93.5,2.5,20.7,871.5,885.56,665.91
2018,6,21,10,0,946.0,94.0,2.5,21.2,905.0,922.47,688.12
2018,6,21,10,15,952.0,94.5,2.5,21.65,932.5,955.11,707.39
2018,6,21,10,30,958.0,95.0,2.5,22.1,960.0,985.0,724.7
2018,6,21,10,45,962.5,95.5,2.45,22.55,981.5,1010.56,738.58
2018,6,21,11,0,967.0,96.0,2.4,23.0,1003.0,1033.01,750.38
2018,6,21,11,15,969.5,96.5,2.45,23.25,1016.5,1050.28,760.54
2018,6,21,11,30,972.0,97.0,2.5,23.5,1030.0,1064.18,768.67
2018,6,21,11,45,973.0,97.0,2.5,23.75,1036.0,1072.64,772.9
