Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,5,45,338.5,47.0,2.75,16.5,103.5,57.86,32.02
2018,7,1,6,0,420.0,58.0,2.8,17.0,143.0,97.22,57.79
2018,7,1,6,15,479.0,67.0,2.75,17.5,189.5,140.18,91.05
2018,7,1,6,30,538.0,76.0,2.7,18.0,236.0,189.74,132.26
2018,7,1,6,45,580.0,83.0,2.7,18.5,285.0,239.13,175.1
2018,7,1,7,0,622.0,90.0,2.7,19.0,334.0,292.87,221.48
2018,7,1,7,15,654.5,95.5,2.65,19.55,383.5,345.6,266.49
2018,7,1,7,30,687.0,101.0,2.6,20.1,433.0,401.15,312.55
2018,7,1,7,45,712.0,105.5,2.55,20.7,482.0,454.6,355.62
2018,7,1,8,0,737.0,110.0,2.5,21.3,531.0,509.54,398.38
2018,7,1,8,15,756.5,114.0,2.5,21.85,578.0,562.33,438.34
2018,7,1,8,30,776.0,118.0,2.5,22.4,625.0,615.0,476.98
2018,7,1,8,45,791.0,121.0,2.5,23.0,668.0,663.76,511.56
2018,7,1,9,0,806.0,124.0,2.5,23.6,711.0,711.99,544.22
2018,7,1,9,15,820.5,125.0,2.55,24.1,750.5,757.03,573.43
2018,7,1,9,30,835.0,126.0,2.6,24.6,790.0,800.99,601.46
2018,7,1,9,45,847.5,126.0,2.65,25.05,824.5,838.28,624.72
2018,7,1,10,0,860.0,126.0,2.7,25.5,859.0,876.19,648.19
2018,7,1,10,15,867.0,127.5,2.75,25.85,886.5,908.75,668.14
2018,7,1,10,30,874.0,129.0,2.8,26.2,914.0,938.88,686.41
2018,7,1,10,45,879.0,130.0,2.85,26.55,935.5,964.04,701.36
2018,7,1,11,0,884.0,131.0,2.9,26.9,957.0,986.39,714.5
2018,7,1,11,15,887.5,131.5,3.0,27.1,971.0,1003.86,725.37
2018,7,1,11,30,891.0,132.0,3.1,27.3,985.0,1018.26,734.37
2018,7,1,11,45,892.5,132.0,3.15,27.5,991.5,1027.04,739.46
2018,7,1,12,0,894.0,132.0,3.2,27.7,998.0,1032.63,742.64
2018,7,1,12,15,890.5,134.0,3.25,27.7,996.0,1031.97,742.55
2018,7,1,12,30,887.0,136.0,3.3,27.7,994.0,1028.11,740.55
2018,7,1,12,45,880.0,139.0,3.35,27.75,984.0,1018.6,734.9
2018,7,1,13,0,873.0,142.0,3.4,27.8,974.0,1006.02,727.39
2018,7,1,13,15,869.5,141.0,3.45,27.6,958.5,989.91,718.38
2018,7,1,13,30,866.0,140.0,3.5,27.4,943.0,970.84,707.47
2018,7,1,13,45,860.5,138.5,3.5,27.25,920.0,946.52,692.66
2018,7,1,14,0,855.0,137.0,3.5,27.1,897.0,919.52,676.07
2018,7,1,14,15,847.5,135.0,3.5,26.8,868.0,887.72,656.6
2018,7,1,14,30,840.0,133.0,3.5,26.5,839.0,853.65,635.47
2018,7,1,14,45,830.5,131.0,3.5,26.2,804.5,818.46,613.39
2018,7,1,15,0,821.0,129.0,3.5,25.9,770.0,778.5,587.77
2018,7,1,15,15,808.5,126.0,3.5,25.9,730.0,733.73,557.82
2018,7,1,15,30,796.0,123.0,3.5,25.9,690.0,687.86,526.51
2018,7,1,15,45,780.5,120.0,3.4,25.25,646.5,639.15,492.08
2018,7,1,16,0,765.0,117.0,3.3,24.6,603.0,590.08,456.45
2018,7,1,16,15,746.5,112.5,3.25,24.2,556.0,537.71,417.09
2018,7,1,16,30,728.0,108.0,3.2,23.8,509.0,485.18,376.47
2018,7,1,16,45,702.5,103.0,3.2,23.35,460.0,430.03,332.78
2018,7,1,17,0,677.0,98.0,3.2,22.9,411.0,376.55,289.08
2018,7,1,17,15,642.5,92.5,3.15,22.25,361.5,321.28,243.07
2018,7,1,17,30,608.0,87.0,3.1,21.6,312.0,269.16,198.59
2018,7,1,17,45,562.0,79.5,3.05,21.0,263.0,215.63,152.89
2018,7,1,18,0,516.0,72.0,3.0,20.4,214.0,166.98,111.62
2018,7,1,18,15,449.5,63.5,2.9,19.7,169.0,119.63,73.99
2018,7,1,18,30,383.0,55.0,2.8,19.0,124.0,79.79,45.56
2018,7,1,18,45,291.0,43.0,2.7,18.25,86.0,42.69,23.77
2018,7,1,19,0,199.0,31.0,2.6,17.5,48.0,24.16,12.56
2018,7,1,19,15,110.5,17.5,2.6,17.1,26.0,17.2,0.0
2018,7,1,19,30,22.0,4.0,2.6,16.7,4.0,3.93,0.0
2018,7,1,19,45,11.0,2.0,2.6,16.25,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.0,1.5,14.5,3.5,0.0,0.0
2018,7,2,5,0,28.0,6.0,1.6,14.7,7.0,5.9,0.0
2018,7,2,5,15,87.0,20.0,1.65,15.15,28.5,16.9,0.0
2018,7,2,5,30,146.0,34.0,1.7,15.6,50.0,26.06,16.06
2018,7,2,5,45,193.0,51.0,1.8,16.0,83.0,52.9,32.45
2018,7,2,6,0,240.0,68.0,1.9,16.4,116.0,86.0,56.2
2018,7,2,6,15,193.0,89.5,1.9,16.9,135.0,114.05,81.7
2018,7,2,6,30,146.0,111.0,1.9,17.4,154.0,136.46,103.02
2018,7,2,6,45,160.0,132.5,1.9,17.9,188.0,169.7,130.72
2018,7,2,7,0,174.0,154.0,1.9,18.4,222.0,204.58,159.45
2018,7,2,7,15,196.5,174.5,1.85,18.9,261.5,243.3,190.66
2018,7,2,7,30,219.0,195.0,1.8,19.4,301.0,284.34,223.17
2018,7,2,7,45,275.5,207.5,1.8,19.9,355.0,337.67,264.74
2018,7,2,8,0,332.0,220.0,1.8,20.4,409.0,395.5,309.09
2018,7,2,8,15,462.0,204.5,1.8,20.9,492.0,476.44,370.88
2018,7,2,8,30,592.0,189.0,1.8,21.4,575.0,568.24,439.2
2018,7,2,8,45,634.5,187.0,1.8,21.9,626.5,623.08,478.15
2018,7,2,9,0,677.0,185.0,1.8,22.4,678.0,680.08,517.91
2018,7,2,9,15,665.0,203.0,1.85,22.85,709.0,717.24,542.21
2018,7,2,9,30,653.0,221.0,1.9,23.3,740.0,751.69,564.27
2018,7,2,9,45,630.0,244.5,1.95,23.7,762.5,779.67,581.33
2018,7,2,10,0,607.0,268.0,2.0,24.1,785.0,804.16,595.79
2018,7,2,10,15,616.5,273.0,2.05,24.4,812.5,836.22,616.41
2018,7,2,10,30,626.0,278.0,2.1,24.7,840.0,866.73,635.71
2018,7,2,10,45,633.5,281.0,2.2,25.0,861.0,891.67,651.68
2018,7,2,11,0,641.0,284.0,2.3,25.3,882.0,914.64,666.34
2018,7,2,11,15,646.5,286.0,2.35,25.45,897.0,932.57,677.63
2018,7,2,11,30,652.0,288.0,2.4,25.6,912.0,948.22,687.49
2018,7,2,11,45,654.0,289.0,2.5,25.75,918.5,957.0,693.38
2018,7,2,12,0,656.0,290.0,2.6,25.9,925.0,963.27,697.76
2018,7,2,12,15,656.5,289.5,2.65,25.9,924.5,963.99,698.62
2018,7,2,12,30,657.0,289.0,2.7,25.9,924.0,962.15,697.92
2018,7,2,12,45,655.5,287.0,2.75,25.9,916.0,954.25,693.38
2018,7,2,13,0,654.0,285.0,2.8,25.9,908.0,943.86,687.3
2018,7,2,13,15,649.0,282.5,2.9,25.75,892.5,927.13,677.82
2018,7,2,13,30,644.0,280.0,3.0,25.6,877.0,908.13,666.81
2018,7,2,13,45,636.5,276.0,3.05,25.45,854.0,883.17,651.39
2018,7,2,14,0,629.0,272.0,3.1,25.3,831.0,856.28,634.57
2018,7,2,14,15,620.0,267.0,3.15,24.95,803.0,825.32,615.28
2018,7,2,14,30,611.0,262.0,3.2,24.6,775.0,792.84,594.68
2018,7,2,14,45,598.5,256.0,3.2,24.25,741.0,755.16,569.85
2018,7,2,15,0,586.0,250.0,3.2,23.9,707.0,715.49,543.27
2018,7,2,15,15,570.0,242.5,3.2,23.9,668.0,672.08,512.81
2018,7,2,15,30,554.0,235.0,3.2,23.9,629.0,628.47,481.71
2018,7,2,15,45,536.0,225.0,3.25,23.0,586.5,581.09,449.04
2018,7,2,16,0,518.0,215.0,3.3,22.1,544.0,534.15,415.73
2018,7,2,16,15,497.0,203.5,3.25,21.6,499.5,484.7,378.75
2018,7,2,16,30,476.0,192.0,3.2,21.1,455.0,436.41,341.75
2018,7,2,16,45,450.5,177.5,3.2,20.6,407.5,384.53,301.16
2018,7,2,17,0,425.0,163.0,3.2,20.1,360.0,334.73,261.2
2018,7,2,17,15,393.0,148.0,3.1,19.5,313.5,284.4,220.04
2018,7,2,17,30,361.0,133.0,3.0,18.9,267.0,237.23,180.77
2018,7,2,17,45,322.5,116.0,2.95,18.25,222.0,190.04,141.42
2018,7,2,18,0,284.0,99.0,2.9,17.6,177.0,147.29,105.89
2018,7,2,18,15,237.0,80.0,2.85,17.05,136.0,105.93,72.65
2018,7,2,18,30,190.0,61.0,2.8,16.5,95.0,70.06,45.39
2018,7,2,18,45,138.5,42.5,2.7,15.95,63.5,40.1,24.66
2018,7,2,19,0,87.0,24.0,2.6,15.4,32.0,20.19,9.66
2018,7,2,19,15,47.5,13.0,2.6,15.15,17.0,12.78,0.0
2018,7,2,19,30,8.0,2.0,2.6,14.9,2.0,1.97,0.0
2018,7,2,19,45,4.0,1.0,2.55,14.7,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,2.6,13.8,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.6,14.0,9.0,7.86,0.0
2018,7,3,5,15,135.5,23.5,2.65,14.3,36.5,18.53,0.0
2018,7,3,5,30,234.0,39.0,2.7,14.6,64.0,30.29,19.56
2018,7,3,5,45,329.0,50.0,2.75,14.9,105.0,58.6,33.38
2018,7,3,6,0,424.0,61.0,2.8,15.2,146.0,99.58,60.05
2018,7,3,6,15,488.5,69.5,2.8,15.55,193.5,143.02,93.61
2018,7,3,6,30,553.0,78.0,2.8,15.9,241.0,193.72,135.89
2018,7,3,6,45,599.0,84.5,2.8,16.25,291.5,244.52,180.26
2018,7,3,7,0,645.0,91.0,2.8,16.6,342.0,300.09,228.68
2018,7,3,7,15,681.5,95.0,2.8,17.15,393.5,354.12,275.29
2018,7,3,7,30,718.0,99.0,2.8,17.7,445.0,411.37,323.33
2018,7,3,7,45,747.0,101.5,2.8,18.2,495.5,467.09,368.96
2018,7,3,8,0,776.0,104.0,2.8,18.7,546.0,523.8,413.97
2018,7,3,8,15,797.0,106.5,2.8,19.2,594.0,577.37,455.22
2018,7,3,8,30,818.0,109.0,2.8,19.7,642.0,631.41,495.54
2018,7,3,8,45,835.5,110.0,2.8,20.2,686.5,681.76,532.01
2018,7,3,9,0,853.0,111.0,2.8,20.7,731.0,730.28,564.9
2018,7,3,9,15,862.0,114.0,2.85,21.1,769.5,774.73,594.21
2018,7,3,9,30,871.0,117.0,2.9,21.5,808.0,817.57,622.03
2018,7,3,9,45,877.0,120.5,2.9,21.85,841.5,856.59,646.69
2018,7,3,10,0,883.0,124.0,2.9,22.2,875.0,893.4,669.57
2018,7,3,10,15,890.5,124.5,2.95,22.5,903.0,926.16,690.02
2018,7,3,10,30,898.0,125.0,3.0,22.8,931.0,956.45,708.73
2018,7,3,10,45,904.5,125.0,3.05,23.1,953.0,982.65,724.69
2018,7,3,11,0,911.0,125.0,3.1,23.4,975.0,1006.02,738.78
2018,7,3,11,15,914.5,125.5,3.15,23.55,989.5,1024.0,749.82
2018,7,3,11,30,918.0,126.0,3.2,23.7,1004.0,1038.82,758.91
2018,7,3,11,45,920.5,125.5,3.25,23.85,1011.0,1048.41,764.72
2018,7,3,12,0,923.0,125.0,3.3,24.0,1018.0,1054.72,768.54
2018,7,3,12,15,921.0,126.0,3.35,24.0,1016.5,1054.69,768.85
2018,7,3,12,30,919.0,127.0,3.4,24.0,1015.0,1051.33,767.16
2018,7,3,12,45,915.0,128.0,3.4,24.05,1006.0,1042.68,761.61
2018,7,3,13,0,911.0,129.0,3.4,24.1,997.0,1030.79,754.1
2018,7,3,13,15,908.5,128.0,3.4,24.1,981.5,1015.2,744.42
2018,7,3,13,30,906.0,127.0,3.4,24.1,966.0,996.46,732.77
2018,7,3,13,45,903.0,124.5,3.4,24.05,944.0,972.7,717.99
2018,7,3,14,0,900.0,122.0,3.4,24.0,922.0,946.0,701.29
2018,7,3,14,15,894.0,120.0,3.4,23.9,893.0,914.35,681.35
2018,7,3,14,30,888.0,118.0,3.4,23.8,864.0,880.18,659.63
2018,7,3,14,45,880.0,115.5,3.4,23.7,829.0,841.54,634.68
2018,7,3,15,0,872.0,113.0,3.4,23.6,794.0,800.88,608.12
2018,7,3,15,15,860.0,111.0,3.4,23.6,753.5,755.92,578.02
2018,7,3,15,30,848.0,109.0,3.4,23.6,713.0,709.68,546.66
2018,7,3,15,45,834.0,106.0,3.3,23.2,668.5,660.98,512.17
2018,7,3,16,0,820.0,103.0,3.2,22.8,624.0,610.42,474.85
2018,7,3,16,15,801.0,99.5,3.15,22.5,575.5,556.17,433.72
2018,7,3,16,30,782.0,96.0,3.1,22.2,527.0,502.3,391.68
2018,7,3,16,45,757.0,92.0,3.05,21.9,477.0,445.8,346.37
2018,7,3,17,0,732.0,88.0,3.0,21.6,427.0,390.83,300.92
2018,7,3,17,15,697.5,84.0,2.95,21.1,376.0,333.19,252.51
2018,7,3,17,30,663.0,80.0,2.9,20.6,325.0,279.53,206.23
2018,7,3,17,45,615.5,74.0,2.85,20.1,274.5,224.02,158.42
2018,7,3,18,0,568.0,68.0,2.8,19.6,224.0,173.51,115.21
2018,7,3,18,15,499.0,60.5,2.7,18.95,177.0,123.81,75.49
2018,7,3,18,30,430.0,53.0,2.6,18.3,130.0,81.9,45.59
2018,7,3,18,45,328.5,42.5,2.5,17.65,91.0,44.11,24.25
2018,7,3,19,0,227.0,32.0,2.4,17.0,52.0,25.03,13.16
2018,7,3,19,15,125.5,18.5,2.4,16.6,28.5,18.18,0.0
2018,7,3,19,30,24.0,5.0,2.4,16.2,5.0,4.91,0.0
2018,7,3,19,45,12.0,2.5,2.4,15.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.25,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.4,13.6,10.0,8.85,0.0
2018,7,4,5,15,152.0,23.5,2.45,13.95,37.5,18.57,0.0
2018,7,4,5,30,260.0,38.0,2.5,14.3,65.0,29.51,18.85
2018,7,4,5,45,355.0,47.5,2.6,14.65,105.5,57.96,32.26
2018,7,4,6,0,450.0,57.0,2.7,15.0,146.0,97.9,57.64
2018,7,4,6,15,514.0,64.5,2.65,15.45,193.5,141.72,91.42
2018,7,4,6,30,578.0,72.0,2.6,15.9,241.0,192.72,134.01
2018,7,4,6,45,623.0,77.5,2.6,16.35,291.5,243.61,178.59
2018,7,4,7,0,668.0,83.0,2.6,16.8,342.0,299.14,227.08
2018,7,4,7,15,701.0,87.0,2.6,17.25,392.5,353.02,273.84
2018,7,4,7,30,734.0,91.0,2.6,17.7,443.0,410.57,322.33
2018,7,4,7,45,760.0,93.5,2.55,18.15,493.0,464.78,366.8
2018,7,4,8,0,786.0,96.0,2.5,18.6,543.0,520.51,410.99
2018,7,4,8,15,806.5,98.5,2.5,19.05,591.0,574.25,452.4
2018,7,4,8,30,827.0,101.0,2.5,19.5,639.0,628.42,492.81
2018,7,4,8,45,843.5,102.0,2.5,20.0,683.0,677.52,528.31
2018,7,4,9,0,860.0,103.0,2.5,20.5,727.0,726.77,561.29
2018,7,4,9,15,870.0,105.5,2.55,20.9,766.0,771.79,590.9
2018,7,4,9,30,880.0,108.0,2.6,21.3,805.0,815.26,619.06
2018,7,4,9,45,887.0,110.0,2.6,21.75,838.5,853.97,643.12
2018,7,4,10,0,894.0,112.0,2.6,22.2,872.0,890.5,665.43
2018,7,4,10,15,902.0,112.5,2.65,22.5,900.5,924.06,686.33
2018,7,4,10,30,910.0,113.0,2.7,22.8,929.0,955.14,705.48
2018,7,4,10,45,916.0,112.0,2.75,23.15,950.0,980.18,720.44
2018,7,4,11,0,922.0,111.0,2.8,23.5,971.0,1002.32,733.55
2018,7,4,11,15,926.0,111.0,2.9,23.65,985.5,1020.5,745.15
2018,7,4,11,30,930.0,111.0,3.0,23.8,1000.0,1035.5,754.79
2018,7,4,11,45,932.5,110.0,3.05,23.95,1006.5,1044.74,760.36
2018,7,4,12,0,935.0,109.0,3.1,24.1,1013.0,1050.64,763.93
2018,7,4,12,15,935.5,109.0,3.15,24.15,1013.0,1052.17,765.12
2018,7,4,12,30,936.0,109.0,3.2,24.2,1013.0,1050.31,764.27
2018,7,4,12,45,935.0,108.0,3.25,24.3,1005.0,1042.55,759.58
2018,7,4,13,0,934.0,107.0,3.3,24.4,997.0,1031.43,752.85
2018,7,4,13,15,932.0,106.0,3.3,24.4,982.0,1016.02,743.32
2018,7,4,13,30,930.0,105.0,3.3,24.4,967.0,997.38,731.77
2018,7,4,13,45,927.5,103.0,3.3,24.4,945.0,974.1,717.22
2018,7,4,14,0,925.0,101.0,3.3,24.4,923.0,947.78,700.7
2018,7,4,14,15,920.0,100.0,3.25,24.35,895.0,917.36,681.21
2018,7,4,14,30,915.0,99.0,3.2,24.3,867.0,884.3,659.91
2018,7,4,14,45,908.0,97.0,3.2,24.25,832.5,846.11,635.31
2018,7,4,15,0,901.0,95.0,3.2,24.2,798.0,805.75,609.03
2018,7,4,15,15,890.0,93.0,3.2,24.2,757.5,760.44,578.9
2018,7,4,15,30,879.0,91.0,3.2,24.2,717.0,713.7,547.41
2018,7,4,15,45,867.0,88.5,3.15,23.85,673.0,664.6,513.71
2018,7,4,16,0,855.0,86.0,3.1,23.5,629.0,614.63,476.98
2018,7,4,16,15,839.0,83.0,3.1,23.15,581.5,561.26,436.79
2018,7,4,16,30,823.0,80.0,3.1,22.8,534.0,507.68,395.16
2018,7,4,16,45,800.5,77.0,3.1,22.45,484.0,451.31,350.01
2018,7,4,17,0,778.0,74.0,3.1,22.1,434.0,396.14,304.34
2018,7,4,17,15,748.0,70.5,3.05,21.55,383.0,339.26,256.23
2018,7,4,17,30,718.0,67.0,3.0,21.0,332.0,284.91,209.01
2018,7,4,17,45,675.5,62.0,2.95,20.4,281.5,228.77,160.21
2018,7,4,18,0,633.0,57.0,2.9,19.8,231.0,175.71,114.39
2018,7,4,18,15,569.0,51.0,2.75,19.05,183.0,124.52,73.04
2018,7,4,18,30,505.0,45.0,2.6,18.3,135.0,80.48,41.56
2018,7,4,18,45,405.5,37.0,2.5,17.55,95.0,40.88,20.23
2018,7,4,19,0,306.0,29.0,2.4,16.8,55.0,23.12,11.67
2018,7,4,19,15,174.5,17.0,2.3,16.4,30.0,16.71,0.0
2018,7,4,19,30,43.0,5.0,2.2,16.0,5.0,4.91,0.0
2018,7,4,19,45,21.5,2.5,2.1,15.65,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.1,12.55,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.2,12.8,2.0,1.97,0.0
2018,7,5,5,15,0.0,8.0,1.3,13.4,8.0,7.71,0.0
2018,7,5,5,30,0.0,14.0,1.4,14.0,14.0,13.5,5.55
2018,7,5,5,45,0.0,22.5,1.55,14.55,22.5,21.71,12.48
2018,7,5,6,0,0.0,31.0,1.7,15.1,31.0,29.92,19.67
2018,7,5,6,15,0.0,43.5,1.7,15.65,43.5,42.01,30.05
2018,7,5,6,30,0.0,56.0,1.7,16.2,56.0,54.11,40.29
2018,7,5,6,45,6.5,90.5,1.65,16.75,93.0,88.82,69.05
2018,7,5,7,0,13.0,125.0,1.6,17.3,130.0,124.27,97.91
2018,7,5,7,15,184.5,142.5,1.55,17.9,230.0,208.23,163.65
2018,7,5,7,30,356.0,160.0,1.5,18.5,330.0,311.47,244.6
2018,7,5,7,45,602.5,118.0,1.45,19.05,443.5,411.31,322.42
2018,7,5,8,0,849.0,76.0,1.4,19.6,557.0,533.57,415.79
2018,7,5,8,15,865.0,78.0,1.3,20.3,604.5,586.92,454.29
2018,7,5,8,30,881.0,80.0,1.2,21.0,652.0,640.15,491.51
2018,7,5,8,45,894.0,82.0,1.15,21.65,696.5,690.95,525.39
2018,7,5,9,0,907.0,84.0,1.1,22.3,741.0,740.82,555.99
2018,7,5,9,15,916.5,85.5,1.05,22.95,780.5,786.35,582.83
2018,7,5,9,30,926.0,87.0,1.0,23.6,820.0,830.19,607.91
2018,7,5,9,45,933.5,88.0,0.95,24.3,854.0,869.93,629.61
2018,7,5,10,0,941.0,89.0,0.9,25.0,888.0,907.41,649.39
2018,7,5,10,15,946.0,90.0,0.9,25.6,915.5,940.19,667.0
2018,7,5,10,30,951.0,91.0,0.9,26.2,943.0,970.2,682.73
2018,7,5,10,45,955.0,90.5,0.95,26.8,963.5,994.81,696.01
2018,7,5,11,0,959.0,90.0,1.0,27.4,984.0,1016.32,707.45
2018,7,5,11,15,961.5,90.5,1.1,27.85,998.0,1034.18,718.09
2018,7,5,11,30,964.0,91.0,1.2,28.3,1012.0,1048.69,726.79
2018,7,5,11,45,965.0,91.0,1.3,28.7,1018.5,1057.78,732.45
2018,7,5,12,0,966.0,91.0,1.4,29.1,1025.0,1063.39,736.12
2018,7,5,12,15,961.0,94.0,1.55,29.3,1022.5,1062.55,737.39
2018,7,5,12,30,956.0,97.0,1.7,29.5,1020.0,1058.22,736.57
2018,7,5,12,45,948.5,100.0,1.85,29.7,1009.5,1047.97,732.11
2018,7,5,13,0,941.0,103.0,2.0,29.9,999.0,1034.42,725.57
2018,7,5,13,15,938.0,102.0,2.1,29.9,983.0,1017.97,717.16
2018,7,5,13,30,935.0,101.0,2.2,29.9,967.0,998.29,706.7
2018,7,5,13,45,930.5,99.5,2.3,29.9,944.0,973.57,692.99
2018,7,5,14,0,926.0,98.0,2.4,29.9,921.0,945.89,677.3
2018,7,5,14,15,920.0,97.0,2.45,29.75,892.0,914.57,659.08
2018,7,5,14,30,914.0,96.0,2.5,29.6,863.0,880.67,639.01
2018,7,5,14,45,905.5,94.0,2.55,29.45,827.5,841.29,615.09
2018,7,5,15,0,897.0,92.0,2.6,29.3,792.0,799.85,589.5
2018,7,5,15,15,880.5,92.5,2.6,29.3,750.0,753.14,559.32
2018,7,5,15,30,864.0,93.0,2.6,29.3,708.0,705.45,528.08
2018,7,5,15,45,855.5,88.5,2.6,28.8,665.0,657.28,496.43
2018,7,5,16,0,847.0,84.0,2.6,28.3,622.0,607.96,461.65
2018,7,5,16,15,827.5,81.5,2.55,27.9,573.0,553.48,421.56
2018,7,5,16,30,808.0,79.0,2.5,27.5,524.0,499.16,380.33
2018,7,5,16,45,783.5,75.5,2.5,27.1,473.5,442.1,335.87
2018,7,5,17,0,759.0,72.0,2.5,26.7,423.0,386.49,291.04
2018,7,5,17,15,726.5,69.0,2.4,26.0,372.5,330.21,244.61
2018,7,5,17,30,694.0,66.0,2.3,25.3,322.0,276.75,199.28
2018,7,5,17,45,643.0,62.0,2.25,24.65,271.0,219.58,151.06
2018,7,5,18,0,592.0,58.0,2.2,24.0,220.0,168.79,108.41
2018,7,5,18,15,528.5,51.5,2.1,23.25,174.0,119.45,69.37
2018,7,5,18,30,465.0,45.0,2.0,22.5,128.0,77.21,39.67
2018,7,5,18,45,326.0,37.5,1.85,21.75,87.0,39.2,19.92
2018,7,5,19,0,187.0,30.0,1.7,21.0,46.0,23.36,11.51
2018,7,5,19,15,105.5,17.0,1.7,20.55,25.0,16.71,0.0
2018,7,5,19,30,24.0,4.0,1.7,20.1,4.0,3.93,0.0
2018,7,5,19,45,12.0,2.0,1.7,19.7,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.45,16.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,16.9,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.5,17.1,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.5,17.3,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.55,17.55,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.6,17.8,7.0,6.75,0.01
2018,7,6,6,15,0.0,18.5,1.6,18.1,18.5,17.84,9.42
2018,7,6,6,30,0.0,30.0,1.6,18.4,30.0,28.95,18.82
2018,7,6,6,45,0.5,65.5,1.65,18.7,65.5,63.45,47.65
2018,7,6,7,0,1.0,101.0,1.7,19.0,101.0,97.62,75.7
2018,7,6,7,15,5.0,93.0,1.7,19.4,95.0,91.72,70.45
2018,7,6,7,30,9.0,85.0,1.7,19.8,89.0,86.09,65.55
2018,7,6,7,45,4.5,78.0,1.75,20.25,80.0,77.62,58.34
2018,7,6,8,0,0.0,71.0,1.8,20.7,71.0,68.67,50.73
2018,7,6,8,15,4.5,114.0,1.75,21.45,117.0,112.96,86.14
2018,7,6,8,30,9.0,157.0,1.7,22.2,163.0,157.77,121.07
2018,7,6,8,45,11.5,171.5,1.7,22.9,179.5,174.06,133.09
2018,7,6,9,0,14.0,186.0,1.7,23.6,196.0,190.58,145.2
2018,7,6,9,15,277.0,205.0,1.75,24.45,423.5,421.38,325.08
2018,7,6,9,30,540.0,224.0,1.8,25.3,651.0,663.33,499.57
2018,7,6,9,45,698.5,166.0,1.85,26.15,743.0,756.86,562.54
2018,7,6,10,0,857.0,108.0,1.9,27.0,835.0,853.76,623.91
2018,7,6,10,15,865.0,108.5,1.95,27.85,863.0,886.34,641.73
2018,7,6,10,30,873.0,109.0,2.0,28.7,891.0,916.56,658.45
2018,7,6,10,45,879.0,109.5,2.1,29.6,912.5,942.38,672.6
2018,7,6,11,0,885.0,110.0,2.2,30.5,934.0,965.42,684.94
2018,7,6,11,15,889.0,110.0,2.3,30.85,948.5,983.12,695.43
2018,7,6,11,30,893.0,110.0,2.4,31.2,963.0,997.77,704.1
2018,7,6,11,45,896.0,109.5,2.5,31.55,970.5,1007.78,709.95
2018,7,6,12,0,899.0,109.0,2.6,31.9,978.0,1014.6,713.92
2018,7,6,12,15,884.5,118.0,2.7,31.95,972.5,1010.21,711.87
2018,7,6,12,30,870.0,127.0,2.8,32.0,967.0,1002.59,707.94
2018,7,6,12,45,889.0,114.5,2.9,32.05,966.5,1003.63,709.55
2018,7,6,13,0,908.0,102.0,3.0,32.1,966.0,1001.05,708.89
2018,7,6,13,15,906.5,100.5,3.1,32.05,951.5,986.02,700.71
2018,7,6,13,30,905.0,99.0,3.2,32.0,937.0,967.82,690.6
2018,7,6,13,45,902.5,97.5,3.3,31.9,916.0,945.59,678.02
2018,7,6,14,0,900.0,96.0,3.4,31.8,895.0,920.41,663.47
2018,7,6,14,15,876.5,104.5,3.45,31.6,862.0,884.02,641.42
2018,7,6,14,30,853.0,113.0,3.5,31.4,829.0,846.1,618.18
2018,7,6,14,45,734.5,167.5,3.6,31.15,765.5,779.36,575.45
2018,7,6,15,0,616.0,222.0,3.7,30.9,702.0,713.6,530.11
2018,7,6,15,15,644.5,196.0,3.7,30.9,675.5,683.97,511.01
2018,7,6,15,30,673.0,170.0,3.7,30.9,649.0,650.33,488.41
2018,7,6,15,45,723.0,137.5,3.7,30.2,622.0,620.28,469.42
2018,7,6,16,0,773.0,105.0,3.7,29.5,595.0,584.35,445.22
2018,7,6,16,15,759.0,98.5,3.7,29.0,548.5,532.11,406.73
2018,7,6,16,30,745.0,92.0,3.7,28.5,502.0,479.87,367.05
2018,7,6,16,45,718.5,88.0,3.65,27.95,453.0,424.51,323.69
2018,7,6,17,0,692.0,84.0,3.6,27.4,404.0,370.9,280.38
2018,7,6,17,15,549.5,97.0,3.5,26.7,332.0,293.2,219.02
2018,7,6,17,30,407.0,110.0,3.4,26.0,260.0,229.91,169.35
2018,7,6,17,45,369.0,92.0,3.25,25.35,212.5,179.34,127.78
2018,7,6,18,0,331.0,74.0,3.1,24.7,165.0,133.01,89.76
2018,7,6,18,15,258.0,60.0,2.9,23.95,122.0,89.91,56.83
2018,7,6,18,30,185.0,46.0,2.7,23.2,79.0,55.11,32.22
2018,7,6,18,45,134.5,35.0,2.55,22.45,55.0,33.84,19.0
2018,7,6,19,0,84.0,24.0,2.4,21.7,31.0,20.19,9.05
2018,7,6,19,15,50.0,13.5,2.3,21.3,17.0,13.27,0.0
2018,7,6,19,30,16.0,3.0,2.2,20.9,3.0,2.95,0.0
2018,7,6,19,45,8.0,1.5,2.15,20.5,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.55,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.55,16.2,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.7,16.4,10.0,8.85,0.0
2018,7,7,5,15,219.5,19.5,1.8,16.9,37.5,15.59,0.0
2018,7,7,5,30,358.0,30.0,1.9,17.4,65.0,23.17,13.12
2018,7,7,5,45,444.0,37.5,2.0,17.85,106.0,50.98,24.19
2018,7,7,6,0,530.0,45.0,2.1,18.3,147.0,92.82,49.52
2018,7,7,6,15,593.0,49.5,2.15,19.0,195.0,137.93,83.53
2018,7,7,6,30,656.0,54.0,2.2,19.7,243.0,191.17,127.57
2018,7,7,6,45,696.0,58.0,2.25,20.4,293.5,243.27,173.02
2018,7,7,7,0,736.0,62.0,2.3,21.1,344.0,299.42,221.76
2018,7,7,7,15,625.0,98.0,2.35,21.7,361.5,332.96,254.0
2018,7,7,7,30,514.0,134.0,2.4,22.3,379.0,353.74,273.66
2018,7,7,7,45,596.0,128.0,2.45,22.9,442.0,416.94,323.75
2018,7,7,8,0,678.0,122.0,2.5,23.5,505.0,486.25,377.38
2018,7,7,8,15,742.5,110.5,2.55,24.05,563.0,547.05,423.68
2018,7,7,8,30,807.0,99.0,2.6,24.6,621.0,611.94,471.89
2018,7,7,8,45,850.0,90.0,2.7,25.15,673.5,668.09,512.65
2018,7,7,9,0,893.0,81.0,2.8,25.7,726.0,726.55,551.69
2018,7,7,9,15,902.5,82.5,2.85,26.1,765.0,771.6,580.79
2018,7,7,9,30,912.0,84.0,2.9,26.5,804.0,815.0,608.45
2018,7,7,9,45,919.5,84.5,2.95,26.9,837.5,853.84,632.68
2018,7,7,10,0,927.0,85.0,3.0,27.3,871.0,890.45,655.21
2018,7,7,10,15,933.0,86.0,3.05,27.6,899.0,923.83,675.68
2018,7,7,10,30,939.0,87.0,3.1,27.9,927.0,954.52,694.3
2018,7,7,10,45,922.5,100.5,3.15,28.2,942.0,973.99,705.55
2018,7,7,11,0,906.0,114.0,3.2,28.5,957.0,989.5,714.38
2018,7,7,11,15,906.0,116.5,3.2,28.7,970.5,1006.2,723.95
2018,7,7,11,30,906.0,119.0,3.2,28.9,984.0,1019.66,731.49
2018,7,7,11,45,931.5,103.5,3.25,29.15,998.0,1037.07,741.89
2018,7,7,12,0,957.0,88.0,3.3,29.4,1012.0,1051.33,750.3
2018,7,7,12,15,951.5,91.5,3.3,29.5,1010.0,1050.57,749.36
2018,7,7,12,30,946.0,95.0,3.3,29.6,1008.0,1046.35,746.46
2018,7,7,12,45,922.0,110.0,3.35,29.75,993.5,1032.02,737.52
2018,7,7,13,0,898.0,125.0,3.4,29.9,979.0,1014.61,726.76
2018,7,7,13,15,871.5,137.5,3.45,29.85,955.5,989.49,711.67
2018,7,7,13,30,845.0,150.0,3.5,29.8,932.0,961.99,695.03
2018,7,7,13,45,813.0,164.5,3.55,29.7,902.0,934.21,678.29
2018,7,7,14,0,781.0,179.0,3.6,29.6,872.0,900.01,657.19
2018,7,7,14,15,808.0,157.5,3.65,29.35,854.0,880.72,646.32
2018,7,7,14,30,835.0,136.0,3.7,29.1,836.0,857.15,632.42
2018,7,7,14,45,843.5,123.5,3.75,28.85,805.5,820.7,609.71
2018,7,7,15,0,852.0,111.0,3.8,28.6,775.0,784.28,586.84
2018,7,7,15,15,841.5,108.0,3.8,28.6,735.5,740.21,557.58
2018,7,7,15,30,831.0,105.0,3.8,28.6,696.0,694.77,527.07
2018,7,7,15,45,835.5,94.5,3.85,27.75,656.5,650.58,498.03
2018,7,7,16,0,840.0,84.0,3.9,26.9,617.0,604.09,465.49
2018,7,7,16,15,824.0,81.0,3.9,26.35,570.0,551.4,426.2
2018,7,7,16,30,808.0,78.0,3.9,25.8,523.0,498.53,385.5
2018,7,7,16,45,787.0,74.5,3.85,25.25,473.5,443.06,341.38
2018,7,7,17,0,766.0,71.0,3.8,24.7,424.0,388.67,296.66
2018,7,7,17,15,737.0,67.0,3.7,23.9,374.0,332.23,249.31
2018,7,7,17,30,708.0,63.0,3.6,23.1,324.0,278.23,202.74
2018,7,7,17,45,667.5,58.5,3.5,22.35,274.5,223.57,155.35
2018,7,7,18,0,627.0,54.0,3.4,21.6,225.0,173.09,111.81
2018,7,7,18,15,567.0,48.0,3.3,20.85,178.5,121.48,70.16
2018,7,7,18,30,507.0,42.0,3.2,20.1,132.0,77.83,39.01
2018,7,7,18,45,411.5,35.0,3.05,19.4,93.0,39.09,18.54
2018,7,7,19,0,316.0,28.0,2.9,18.7,54.0,22.23,10.61
2018,7,7,19,15,181.0,16.5,2.8,18.3,29.5,16.22,0.0
2018,7,7,19,30,46.0,5.0,2.7,17.9,5.0,4.91,0.0
2018,7,7,19,45,23.0,2.5,2.65,17.5,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,2.25,14.1,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.4,14.3,9.0,7.86,0.0
2018,7,8,5,15,213.5,19.0,2.4,14.8,36.5,15.18,0.0
2018,7,8,5,30,349.0,30.0,2.4,15.3,64.0,23.27,13.23
2018,7,8,5,45,438.5,37.5,2.45,15.75,105.0,50.14,24.09
2018,7,8,6,0,528.0,45.0,2.5,16.2,146.0,91.94,49.37
2018,7,8,6,15,586.0,50.5,2.55,16.8,193.5,137.04,83.82
2018,7,8,6,30,644.0,56.0,2.6,17.4,241.0,189.81,128.05
2018,7,8,6,45,684.0,60.0,2.65,18.05,291.0,241.24,173.39
2018,7,8,7,0,724.0,64.0,2.7,18.7,341.0,296.73,222.15
2018,7,8,7,15,752.5,68.0,2.7,19.25,392.0,351.7,270.01
2018,7,8,7,30,781.0,72.0,2.7,19.8,443.0,408.99,318.38
2018,7,8,7,45,801.5,75.0,2.7,20.4,492.0,463.45,363.06
2018,7,8,8,0,822.0,78.0,2.7,21.0,541.0,518.97,406.98
2018,7,8,8,15,837.5,80.5,2.75,21.6,587.5,571.32,447.22
2018,7,8,8,30,853.0,83.0,2.8,22.2,634.0,623.56,486.08
2018,7,8,8,45,865.0,85.0,2.8,22.8,677.0,672.56,520.97
2018,7,8,9,0,877.0,87.0,2.8,23.4,720.0,720.62,552.46
2018,7,8,9,15,884.5,90.0,2.85,23.85,758.5,765.09,581.46
2018,7,8,9,30,892.0,93.0,2.9,24.3,797.0,807.81,608.84
2018,7,8,9,45,897.0,96.0,2.95,24.8,830.0,846.48,633.0
2018,7,8,10,0,902.0,99.0,3.0,25.3,863.0,882.82,655.35
2018,7,8,10,15,909.0,100.0,3.05,25.55,891.5,916.41,676.33
2018,7,8,10,30,916.0,101.0,3.1,25.8,920.0,947.45,695.51
2018,7,8,10,45,921.5,101.5,3.15,26.1,942.0,973.86,711.45
2018,7,8,11,0,927.0,102.0,3.2,26.4,964.0,997.34,725.49
2018,7,8,11,15,930.5,101.5,3.25,26.55,978.0,1014.79,736.08
2018,7,8,11,30,934.0,101.0,3.3,26.7,992.0,1029.03,744.71
2018,7,8,11,45,936.0,101.5,3.35,26.9,999.5,1039.5,750.87
2018,7,8,12,0,938.0,102.0,3.4,27.1,1007.0,1046.6,754.99
2018,7,8,12,15,936.5,102.5,3.45,27.2,1006.0,1046.79,755.11
2018,7,8,12,30,935.0,103.0,3.5,27.3,1005.0,1043.58,753.2
2018,7,8,12,45,931.5,104.5,3.55,27.45,996.5,1036.0,748.46
2018,7,8,13,0,928.0,106.0,3.6,27.6,988.0,1025.11,741.71
2018,7,8,13,15,925.5,104.5,3.65,27.65,972.5,1008.88,731.89
2018,7,8,13,30,923.0,103.0,3.7,27.7,957.0,989.45,720.05
2018,7,8,13,45,919.5,101.5,3.7,27.8,935.0,965.96,705.14
2018,7,8,14,0,916.0,100.0,3.7,27.9,913.0,939.5,688.29
2018,7,8,14,15,909.5,99.0,3.7,27.75,884.0,908.04,668.78
2018,7,8,14,30,903.0,98.0,3.7,27.6,855.0,874.04,647.47
2018,7,8,14,45,894.0,96.0,3.75,27.45,819.5,834.62,622.55
2018,7,8,15,0,885.0,94.0,3.8,27.3,784.0,793.2,595.98
2018,7,8,15,15,874.5,92.5,3.8,27.3,744.5,749.38,566.87
2018,7,8,15,30,864.0,91.0,3.8,27.3,705.0,704.11,536.4
2018,7,8,15,45,850.5,89.0,3.8,26.65,661.0,655.14,503.56
2018,7,8,16,0,837.0,87.0,3.8,26.0,617.0,605.44,467.77
2018,7,8,16,15,819.5,84.0,3.75,25.55,569.5,552.01,427.6
2018,7,8,16,30,802.0,81.0,3.7,25.1,522.0,498.59,386.21
2018,7,8,16,45,780.0,77.5,3.7,24.6,472.5,442.92,341.93
2018,7,8,17,0,758.0,74.0,3.7,24.1,423.0,388.44,297.12
2018,7,8,17,15,728.0,70.0,3.6,23.35,373.0,332.02,249.74
2018,7,8,17,30,698.0,66.0,3.5,22.6,323.0,278.17,203.26
2018,7,8,17,45,655.5,61.5,3.45,21.85,273.5,223.51,155.96
2018,7,8,18,0,613.0,57.0,3.4,21.1,224.0,171.96,111.65
2018,7,8,18,15,550.0,50.5,3.3,20.3,177.0,121.45,71.01
2018,7,8,18,30,487.0,44.0,3.2,19.5,130.0,78.0,40.02
2018,7,8,18,45,391.0,36.0,3.1,18.75,91.0,39.43,19.27
2018,7,8,19,0,295.0,28.0,3.0,18.0,52.0,22.28,10.56
2018,7,8,19,15,168.0,16.5,2.95,17.6,28.5,16.22,0.0
2018,7,8,19,30,41.0,5.0,2.9,17.2,5.0,4.91,0.0
2018,7,8,19,45,20.5,2.5,2.85,16.8,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.25,13.95,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.4,14.2,9.0,7.86,0.0
2018,7,9,5,15,207.0,19.0,2.45,14.7,36.0,15.29,0.0
2018,7,9,5,30,341.0,30.0,2.5,15.2,63.0,23.38,13.19
2018,7,9,5,45,433.0,37.5,2.55,15.7,104.0,49.31,23.78
2018,7,9,6,0,525.0,45.0,2.6,16.2,145.0,90.94,48.73
2018,7,9,6,15,583.5,51.0,2.65,16.85,192.5,136.38,83.32
2018,7,9,6,30,642.0,57.0,2.7,17.5,240.0,189.58,127.81
2018,7,9,6,45,682.5,61.0,2.7,18.2,290.0,241.02,173.06
2018,7,9,7,0,723.0,65.0,2.7,18.9,340.0,296.59,221.77
2018,7,9,7,15,751.5,68.5,2.7,19.55,390.5,351.04,269.09
2018,7,9,7,30,780.0,72.0,2.7,20.2,441.0,407.79,316.9
2018,7,9,7,45,801.0,75.0,2.65,20.85,490.5,462.47,361.53
2018,7,9,8,0,822.0,78.0,2.6,21.5,540.0,518.24,405.36
2018,7,9,8,15,837.5,80.5,2.55,22.2,586.5,570.64,445.01
2018,7,9,8,30,853.0,83.0,2.5,22.9,633.0,622.92,483.13
2018,7,9,8,45,864.5,85.5,2.5,23.6,676.0,672.13,517.74
2018,7,9,9,0,876.0,88.0,2.5,24.3,719.0,720.36,548.86
2018,7,9,9,15,885.5,90.0,2.55,25.0,758.0,765.35,577.38
2018,7,9,9,30,895.0,92.0,2.6,25.7,797.0,808.72,604.35
2018,7,9,9,45,902.5,93.5,2.6,26.35,831.0,848.1,627.98
2018,7,9,10,0,910.0,95.0,2.6,27.0,865.0,885.29,649.83
2018,7,9,10,15,915.5,96.0,2.65,27.55,892.5,917.83,669.0
2018,7,9,10,30,921.0,97.0,2.7,28.1,920.0,947.71,686.33
2018,7,9,10,45,924.0,98.5,2.75,28.65,940.5,972.95,700.56
2018,7,9,11,0,927.0,100.0,2.8,29.2,961.0,995.15,712.84
2018,7,9,11,15,929.0,100.5,2.85,29.7,974.5,1012.2,722.01
2018,7,9,11,30,931.0,101.0,2.9,30.2,988.0,1026.0,729.19
2018,7,9,11,45,931.0,102.0,3.0,30.7,994.5,1035.0,733.88
2018,7,9,12,0,931.0,103.0,3.1,31.2,1001.0,1040.62,736.55
2018,7,9,12,15,930.5,103.0,3.15,31.35,1000.0,1041.33,736.88
2018,7,9,12,30,930.0,103.0,3.2,31.5,999.0,1038.65,735.22
2018,7,9,12,45,927.5,103.5,3.3,31.65,991.0,1031.11,731.03
2018,7,9,13,0,925.0,104.0,3.4,31.8,983.0,1020.25,724.82
2018,7,9,13,15,922.5,103.0,3.5,31.75,968.0,1004.6,716.22
2018,7,9,13,30,920.0,102.0,3.6,31.7,953.0,985.74,705.59
2018,7,9,13,45,916.5,100.5,3.65,31.6,931.0,962.32,691.84
2018,7,9,14,0,913.0,99.0,3.7,31.5,909.0,935.94,676.14
2018,7,9,14,15,907.0,98.0,3.8,31.3,880.5,905.01,657.92
2018,7,9,14,30,901.0,97.0,3.9,31.1,852.0,871.52,637.82
2018,7,9,14,45,894.0,95.0,3.95,30.85,818.0,833.8,614.54
2018,7,9,15,0,887.0,93.0,4.0,30.6,784.0,793.94,589.54
2018,7,9,15,15,876.5,91.5,4.0,30.6,744.5,750.04,560.67
2018,7,9,15,30,866.0,90.0,4.0,30.6,705.0,704.68,530.47
2018,7,9,15,45,854.0,87.0,4.05,29.85,661.0,655.58,498.34
2018,7,9,16,0,842.0,84.0,4.1,29.1,617.0,605.63,463.07
2018,7,9,16,15,828.0,80.5,4.1,28.55,570.5,553.43,424.46
2018,7,9,16,30,814.0,77.0,4.1,28.0,524.0,501.05,384.42
2018,7,9,16,45,793.5,73.5,4.1,27.45,475.0,445.27,340.44
2018,7,9,17,0,773.0,70.0,4.1,26.9,426.0,390.69,295.91
2018,7,9,17,15,744.0,66.0,3.95,26.05,375.5,333.82,248.54
2018,7,9,17,30,715.0,62.0,3.8,25.2,325.0,279.39,201.93
2018,7,9,17,45,674.0,58.0,3.65,24.4,275.5,224.65,154.79
2018,7,9,18,0,633.0,54.0,3.5,23.6,226.0,174.16,111.54
2018,7,9,18,15,571.5,48.0,3.3,22.75,179.0,121.96,69.8
2018,7,9,18,30,510.0,42.0,3.1,21.9,132.0,77.9,38.68
2018,7,9,18,45,413.5,34.5,2.9,21.1,92.5,38.5,17.97
2018,7,9,19,0,317.0,27.0,2.7,20.3,53.0,21.34,9.6
2018,7,9,19,15,181.5,16.0,2.6,19.85,29.0,15.73,0.0
2018,7,9,19,30,46.0,5.0,2.5,19.4,5.0,4.91,0.0
2018,7,9,19,45,23.0,2.5,2.45,19.0,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.5,15.1,4.5,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,15.3,9.0,7.86,0.0
2018,7,10,5,15,231.5,18.5,1.85,15.75,36.5,14.89,0.0
2018,7,10,5,30,376.0,29.0,2.0,16.2,64.0,22.53,12.3
2018,7,10,5,45,467.0,35.5,2.15,16.65,105.5,48.23,22.17
2018,7,10,6,0,558.0,42.0,2.3,17.1,147.0,92.1,48.23
2018,7,10,6,15,616.0,46.5,2.3,17.8,195.0,137.6,82.54
2018,7,10,6,30,674.0,51.0,2.3,18.5,243.0,189.61,125.93
2018,7,10,6,45,713.5,55.0,2.3,19.15,294.0,242.52,172.41
2018,7,10,7,0,753.0,59.0,2.3,19.8,345.0,299.44,222.2
2018,7,10,7,15,781.0,62.0,2.35,20.5,396.0,354.81,270.16
2018,7,10,7,30,809.0,65.0,2.4,21.2,447.0,413.05,318.98
2018,7,10,7,45,830.0,68.0,2.45,21.9,497.5,469.0,364.51
2018,7,10,8,0,851.0,71.0,2.5,22.6,548.0,525.88,409.14
2018,7,10,8,15,866.5,73.0,2.5,23.2,595.5,579.2,449.61
2018,7,10,8,30,882.0,75.0,2.5,23.8,643.0,632.37,488.57
2018,7,10,8,45,894.0,77.0,2.5,24.4,687.0,682.74,523.67
2018,7,10,9,0,906.0,79.0,2.5,25.0,731.0,732.12,555.55
2018,7,10,9,15,911.5,82.5,2.5,25.6,769.5,776.87,583.61
2018,7,10,9,30,917.0,86.0,2.5,26.2,808.0,819.63,609.85
2018,7,10,9,45,920.0,90.0,2.55,26.75,841.0,858.65,633.64
2018,7,10,10,0,923.0,94.0,2.6,27.3,874.0,895.14,655.51
2018,7,10,10,15,928.5,95.5,2.65,27.85,902.0,928.62,675.2
2018,7,10,10,30,934.0,97.0,2.7,28.4,930.0,959.4,693.0
2018,7,10,10,45,938.5,97.5,2.75,28.95,951.5,985.37,707.61
2018,7,10,11,0,943.0,98.0,2.8,29.5,973.0,1008.31,720.28
2018,7,10,11,15,946.0,98.5,2.85,29.75,988.0,1026.64,730.91
2018,7,10,11,30,949.0,99.0,2.9,30.0,1003.0,1041.68,739.56
2018,7,10,11,45,951.0,99.0,2.95,30.2,1010.5,1051.86,745.4
2018,7,10,12,0,953.0,99.0,3.0,30.4,1018.0,1058.6,749.24
2018,7,10,12,15,952.0,100.0,3.1,30.35,1017.5,1059.89,750.98
2018,7,10,12,30,951.0,101.0,3.2,30.3,1017.0,1057.71,750.68
2018,7,10,12,45,948.0,101.0,3.3,30.25,1008.0,1049.07,746.41
2018,7,10,13,0,945.0,101.0,3.4,30.2,999.0,1037.03,740.08
2018,7,10,13,15,942.0,100.5,3.5,30.0,983.5,1021.15,731.8
2018,7,10,13,30,939.0,100.0,3.6,29.8,968.0,1002.01,721.43
2018,7,10,13,45,935.0,99.0,3.65,29.55,945.5,978.26,707.86
2018,7,10,14,0,931.0,98.0,3.7,29.3,923.0,951.5,692.29
2018,7,10,14,15,925.5,96.0,3.75,28.95,894.0,919.51,673.44
2018,7,10,14,30,920.0,94.0,3.8,28.6,865.0,884.87,652.65
2018,7,10,14,45,913.0,92.5,3.8,28.3,830.5,847.03,629.1
2018,7,10,15,0,906.0,91.0,3.8,28.0,796.0,806.99,603.8
2018,7,10,15,15,895.5,89.0,3.8,28.0,755.5,761.84,573.95
2018,7,10,15,30,885.0,87.0,3.8,28.0,715.0,715.17,542.71
2018,7,10,15,45,872.5,84.5,3.8,27.0,670.5,665.41,510.48
2018,7,10,16,0,860.0,82.0,3.8,26.0,626.0,614.79,474.81
2018,7,10,16,15,844.5,79.0,3.8,25.35,578.5,561.36,435.13
2018,7,10,16,30,829.0,76.0,3.8,24.7,531.0,507.87,394.03
2018,7,10,16,45,808.0,72.5,3.75,24.05,481.0,451.06,348.88
2018,7,10,17,0,787.0,69.0,3.7,23.4,431.0,395.49,303.15
2018,7,10,17,15,757.5,65.5,3.65,22.6,380.0,338.16,254.85
2018,7,10,17,30,728.0,62.0,3.6,21.8,329.0,283.31,207.3
2018,7,10,17,45,687.0,57.5,3.55,21.0,278.5,227.33,158.54
2018,7,10,18,0,646.0,53.0,3.5,20.2,228.0,175.6,113.68
2018,7,10,18,15,584.5,47.0,3.4,19.5,180.5,124.05,71.88
2018,7,10,18,30,523.0,41.0,3.3,18.8,133.0,77.9,38.72
2018,7,10,18,45,425.0,33.5,3.25,18.1,93.0,37.74,17.49
2018,7,10,19,0,327.0,26.0,3.2,17.4,53.0,20.4,8.93
2018,7,10,19,15,187.0,16.0,3.15,17.0,29.0,15.73,0.0
2018,7,10,19,30,47.0,6.0,3.1,16.6,5.0,0.0,0.0
2018,7,10,19,45,23.5,3.0,3.1,16.2,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
