Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.8,13.7,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.9,14.0,8.0,7.86,0.0
2018,7,11,5,15,221.0,18.5,1.95,14.55,35.0,15.0,0.0
2018,7,11,5,30,363.0,29.0,2.0,15.1,62.0,22.64,12.3
2018,7,11,5,45,456.0,35.5,2.1,15.65,103.0,47.14,21.9
2018,7,11,6,0,549.0,42.0,2.2,16.2,144.0,89.01,46.28
2018,7,11,6,15,607.5,47.0,2.15,16.75,192.0,136.01,81.87
2018,7,11,6,30,666.0,52.0,2.1,17.3,240.0,188.09,125.41
2018,7,11,6,45,706.0,56.0,2.05,17.8,291.0,240.69,171.79
2018,7,11,7,0,746.0,60.0,2.0,18.3,342.0,297.36,221.56
2018,7,11,7,15,774.5,63.0,1.95,19.0,393.0,352.55,269.36
2018,7,11,7,30,803.0,66.0,1.9,19.7,444.0,410.67,317.93
2018,7,11,7,45,824.5,68.5,1.9,20.35,494.0,466.08,362.97
2018,7,11,8,0,846.0,71.0,1.9,21.0,544.0,522.48,407.1
2018,7,11,8,15,862.0,73.0,1.85,21.7,591.5,575.89,447.1
2018,7,11,8,30,878.0,75.0,1.8,22.4,639.0,629.19,485.46
2018,7,11,8,45,891.0,76.5,1.8,23.1,683.0,679.6,520.13
2018,7,11,9,0,904.0,78.0,1.8,23.8,727.0,729.1,551.56
2018,7,11,9,15,908.5,82.5,1.85,24.5,765.5,774.09,579.63
2018,7,11,9,30,913.0,87.0,1.9,25.2,804.0,817.02,605.87
2018,7,11,9,45,914.5,91.5,1.95,25.85,836.5,855.22,628.71
2018,7,11,10,0,916.0,96.0,2.0,26.5,869.0,890.8,649.58
2018,7,11,10,15,922.0,97.0,2.05,27.05,897.0,924.05,669.01
2018,7,11,10,30,928.0,98.0,2.1,27.6,925.0,954.67,686.6
2018,7,11,10,45,932.0,99.0,2.15,28.2,946.5,980.59,700.97
2018,7,11,11,0,936.0,100.0,2.2,28.8,968.0,1003.48,713.41
2018,7,11,11,15,938.5,100.5,2.3,29.15,982.5,1021.26,723.93
2018,7,11,11,30,941.0,101.0,2.4,29.5,997.0,1035.75,732.49
2018,7,11,11,45,942.5,101.0,2.45,29.85,1004.0,1045.4,737.59
2018,7,11,12,0,944.0,101.0,2.5,30.2,1011.0,1051.63,740.7
2018,7,11,12,15,943.5,101.5,2.55,30.3,1010.5,1052.94,741.63
2018,7,11,12,30,943.0,102.0,2.6,30.4,1010.0,1050.8,740.58
2018,7,11,12,45,941.5,101.5,2.65,30.55,1001.5,1043.21,736.11
2018,7,11,13,0,940.0,101.0,2.7,30.7,993.0,1032.22,729.65
2018,7,11,13,15,937.0,100.5,2.8,30.65,978.0,1016.42,721.3
2018,7,11,13,30,934.0,100.0,2.9,30.6,963.0,997.38,710.92
2018,7,11,13,45,929.0,99.5,2.95,30.5,940.5,973.32,697.04
2018,7,11,14,0,924.0,99.0,3.0,30.4,918.0,946.3,681.23
2018,7,11,14,15,917.5,98.0,3.05,30.15,889.0,914.64,662.72
2018,7,11,14,30,911.0,97.0,3.1,29.9,860.0,880.4,642.35
2018,7,11,14,45,902.5,96.0,3.15,29.65,825.0,842.13,619.07
2018,7,11,15,0,894.0,95.0,3.2,29.4,790.0,801.79,594.09
2018,7,11,15,15,883.0,93.5,3.2,29.4,750.0,757.21,565.05
2018,7,11,15,30,872.0,92.0,3.2,29.4,710.0,711.2,534.67
2018,7,11,15,45,857.0,90.0,3.3,28.45,665.0,660.82,502.45
2018,7,11,16,0,842.0,88.0,3.4,27.5,620.0,609.84,467.13
2018,7,11,16,15,822.0,85.5,3.35,26.9,571.5,555.34,426.85
2018,7,11,16,30,802.0,83.0,3.3,26.3,523.0,500.81,385.27
2018,7,11,16,45,777.0,80.0,3.3,25.65,472.5,444.15,340.85
2018,7,11,17,0,752.0,77.0,3.3,25.0,422.0,388.98,296.07
2018,7,11,17,15,718.5,73.0,3.2,24.2,371.0,331.52,248.31
2018,7,11,17,30,685.0,69.0,3.1,23.4,320.0,277.02,201.76
2018,7,11,17,45,638.0,64.5,3.0,22.65,270.0,220.66,153.55
2018,7,11,18,0,591.0,60.0,2.9,21.9,220.0,170.29,110.66
2018,7,11,18,15,523.0,53.5,2.75,21.1,173.0,120.25,70.88
2018,7,11,18,30,455.0,47.0,2.6,20.3,126.0,77.88,41.03
2018,7,11,18,45,353.0,37.5,2.5,19.55,87.0,39.55,20.13
2018,7,11,19,0,251.0,28.0,2.4,18.8,48.0,22.47,10.11
2018,7,11,19,15,140.0,16.0,2.3,18.4,26.0,15.73,0.0
2018,7,11,19,30,29.0,4.0,2.2,18.0,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,2.1,17.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.4,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.5,15.2,5.0,4.91,0.0
2018,7,12,5,15,105.0,18.5,1.55,15.7,27.0,14.63,0.0
2018,7,12,5,30,185.0,32.0,1.6,16.2,49.0,24.88,13.78
2018,7,12,5,45,279.5,44.0,1.65,16.7,87.0,47.21,26.35
2018,7,12,6,0,374.0,56.0,1.7,17.2,125.0,84.52,49.52
2018,7,12,6,15,440.5,65.0,1.75,17.85,170.5,126.06,80.39
2018,7,12,6,30,507.0,74.0,1.8,18.5,216.0,174.47,119.59
2018,7,12,6,45,555.0,80.0,1.8,19.15,264.5,222.5,160.55
2018,7,12,7,0,603.0,86.0,1.8,19.8,313.0,275.6,205.81
2018,7,12,7,15,623.5,94.5,1.85,20.4,359.0,325.74,248.76
2018,7,12,7,30,644.0,103.0,1.9,21.0,405.0,377.53,291.8
2018,7,12,7,45,585.5,132.5,1.9,21.6,430.5,413.66,321.37
2018,7,12,8,0,527.0,162.0,1.9,22.2,456.0,441.45,342.96
2018,7,12,8,15,490.5,191.5,1.95,22.8,484.0,476.73,369.0
2018,7,12,8,30,454.0,221.0,2.0,23.4,512.0,507.67,390.71
2018,7,12,8,45,450.0,241.0,2.05,23.95,546.5,546.85,418.25
2018,7,12,9,0,446.0,261.0,2.1,24.5,581.0,584.71,444.08
2018,7,12,9,15,417.0,287.5,2.1,24.9,599.5,608.7,459.02
2018,7,12,9,30,388.0,314.0,2.1,25.3,618.0,625.65,468.83
2018,7,12,9,45,363.0,339.5,2.15,25.7,634.0,645.36,480.61
2018,7,12,10,0,338.0,365.0,2.2,26.1,650.0,662.36,490.31
2018,7,12,10,15,266.5,398.5,2.2,26.4,628.0,643.45,473.87
2018,7,12,10,30,195.0,432.0,2.2,26.7,606.0,614.8,450.92
2018,7,12,10,45,252.0,427.0,2.2,27.05,657.0,673.82,492.19
2018,7,12,11,0,309.0,422.0,2.2,27.4,708.0,729.27,529.81
2018,7,12,11,15,350.0,415.5,2.25,27.7,744.5,768.36,556.05
2018,7,12,11,30,391.0,409.0,2.3,28.0,781.0,807.19,582.0
2018,7,12,11,45,378.5,419.0,2.35,28.3,781.0,808.81,581.73
2018,7,12,12,0,366.0,429.0,2.4,28.6,781.0,808.71,580.68
2018,7,12,12,15,413.0,395.5,2.45,28.7,793.0,827.5,594.88
2018,7,12,12,30,460.0,362.0,2.5,28.8,805.0,839.77,604.79
2018,7,12,12,45,599.0,281.0,2.55,28.95,852.5,893.64,644.79
2018,7,12,13,0,738.0,200.0,2.6,29.1,900.0,938.68,675.24
2018,7,12,13,15,750.0,189.0,2.6,28.85,890.5,929.34,669.86
2018,7,12,13,30,762.0,178.0,2.6,28.6,881.0,916.88,663.0
2018,7,12,13,45,775.5,164.5,2.6,28.4,865.5,900.09,653.27
2018,7,12,14,0,789.0,151.0,2.6,28.2,850.0,879.97,641.41
2018,7,12,14,15,773.5,154.0,2.55,27.95,820.5,847.64,621.23
2018,7,12,14,30,758.0,157.0,2.5,27.7,791.0,813.65,599.9
2018,7,12,14,45,748.5,153.5,2.45,27.45,757.5,776.61,576.36
2018,7,12,15,0,739.0,150.0,2.4,27.2,724.0,738.01,551.55
2018,7,12,15,15,637.5,181.5,2.4,27.2,658.5,665.39,500.59
2018,7,12,15,30,536.0,213.0,2.4,27.2,593.0,595.9,450.07
2018,7,12,15,45,563.5,188.5,2.35,26.75,565.0,566.61,430.73
2018,7,12,16,0,591.0,164.0,2.3,26.3,537.0,532.07,406.66
2018,7,12,16,15,638.0,136.0,2.3,25.9,510.0,501.31,384.7
2018,7,12,16,30,685.0,108.0,2.3,25.5,483.0,464.79,357.21
2018,7,12,16,45,660.5,102.0,2.3,25.05,435.5,411.07,315.2
2018,7,12,17,0,636.0,96.0,2.3,24.6,388.0,358.97,273.22
2018,7,12,17,15,601.5,90.5,2.3,24.05,340.0,305.65,229.32
2018,7,12,17,30,567.0,85.0,2.3,23.5,292.0,255.51,187.0
2018,7,12,17,45,514.5,79.0,2.35,22.9,244.5,203.82,143.63
2018,7,12,18,0,462.0,73.0,2.4,22.3,197.0,157.76,105.31
2018,7,12,18,15,343.5,65.0,2.3,21.75,146.5,105.94,66.66
2018,7,12,18,30,225.0,57.0,2.2,21.2,96.0,67.9,41.4
2018,7,12,18,45,151.0,42.0,2.15,20.65,64.5,39.66,23.56
2018,7,12,19,0,77.0,27.0,2.1,20.1,33.0,22.54,9.83
2018,7,12,19,15,43.5,15.0,2.0,19.8,18.0,14.74,0.0
2018,7,12,19,30,10.0,3.0,1.9,19.5,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,1.85,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,1.8,16.35,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,1.8,16.4,4.0,3.93,0.0
2018,7,13,5,15,50.5,18.0,1.75,16.8,22.0,17.69,0.0
2018,7,13,5,30,94.0,32.0,1.7,17.2,40.0,26.5,14.71
2018,7,13,5,45,180.0,46.0,1.7,17.55,74.5,44.83,26.78
2018,7,13,6,0,266.0,60.0,1.7,17.9,109.0,77.58,48.04
2018,7,13,6,15,199.0,77.0,1.7,18.35,120.0,100.83,69.82
2018,7,13,6,30,132.0,94.0,1.7,18.8,131.0,116.02,85.95
2018,7,13,6,45,142.0,108.5,1.7,19.25,155.5,140.7,106.76
2018,7,13,7,0,152.0,123.0,1.7,19.7,180.0,166.46,128.3
2018,7,13,7,15,265.5,141.5,1.75,20.2,258.5,235.88,183.03
2018,7,13,7,30,379.0,160.0,1.8,20.7,337.0,318.59,248.02
2018,7,13,7,45,349.5,187.5,1.8,21.25,365.0,351.09,273.66
2018,7,13,8,0,320.0,215.0,1.8,21.8,393.0,381.42,296.68
2018,7,13,8,15,286.0,225.0,1.85,22.3,394.5,388.68,301.77
2018,7,13,8,30,252.0,235.0,1.9,22.8,396.0,392.09,303.56
2018,7,13,8,45,312.0,243.0,1.95,23.3,456.5,452.89,349.15
2018,7,13,9,0,372.0,251.0,2.0,23.8,517.0,521.77,399.37
2018,7,13,9,15,490.5,232.5,2.05,24.25,604.0,609.46,463.49
2018,7,13,9,30,609.0,214.0,2.1,24.7,691.0,706.62,532.38
2018,7,13,9,45,645.5,206.0,2.1,25.15,731.5,751.58,562.08
2018,7,13,10,0,682.0,198.0,2.1,25.6,772.0,796.9,591.31
2018,7,13,10,15,702.0,196.0,2.15,26.0,804.0,833.6,614.15
2018,7,13,10,30,722.0,194.0,2.2,26.4,836.0,869.05,636.01
2018,7,13,10,45,767.0,172.5,2.2,26.8,869.5,904.03,656.93
2018,7,13,11,0,812.0,151.0,2.2,27.2,903.0,940.57,678.64
2018,7,13,11,15,816.5,151.0,2.25,27.55,917.0,958.15,688.65
2018,7,13,11,30,821.0,151.0,2.3,27.9,931.0,967.42,693.57
2018,7,13,11,45,816.5,155.0,2.35,28.25,935.5,979.86,700.68
2018,7,13,12,0,812.0,159.0,2.4,28.6,940.0,983.71,702.37
2018,7,13,12,15,818.5,154.5,2.5,28.8,941.5,986.81,704.66
2018,7,13,12,30,825.0,150.0,2.6,29.0,943.0,981.12,701.44
2018,7,13,12,45,839.0,139.0,2.65,29.15,940.0,979.25,700.51
2018,7,13,13,0,853.0,128.0,2.7,29.3,937.0,974.05,697.5
2018,7,13,13,15,850.5,127.0,2.75,29.35,922.5,959.42,688.84
2018,7,13,13,30,848.0,126.0,2.8,29.4,908.0,941.83,678.38
2018,7,13,13,45,844.0,124.5,2.8,29.4,887.0,919.44,664.61
2018,7,13,14,0,840.0,123.0,2.8,29.4,866.0,894.34,649.09
2018,7,13,14,15,833.5,121.5,2.8,29.3,838.5,864.42,630.64
2018,7,13,14,30,827.0,120.0,2.8,29.2,811.0,832.18,610.57
2018,7,13,14,45,818.5,117.5,2.8,29.1,777.5,795.14,587.12
2018,7,13,15,0,810.0,115.0,2.8,29.0,744.0,756.25,562.23
2018,7,13,15,15,797.5,112.5,2.8,29.0,705.0,714.47,534.85
2018,7,13,15,30,785.0,110.0,2.8,29.0,666.0,669.49,504.92
2018,7,13,15,45,770.5,107.0,2.8,28.55,623.5,621.82,472.01
2018,7,13,16,0,756.0,104.0,2.8,28.1,581.0,573.69,437.58
2018,7,13,16,15,737.5,100.0,2.8,27.75,535.0,522.07,399.4
2018,7,13,16,30,719.0,96.0,2.8,27.4,489.0,470.89,360.38
2018,7,13,16,45,693.5,92.0,2.75,27.0,441.5,416.44,317.68
2018,7,13,17,0,668.0,88.0,2.7,26.6,394.0,364.21,275.41
2018,7,13,17,15,634.0,83.5,2.7,26.0,345.5,310.35,231.11
2018,7,13,17,30,600.0,79.0,2.7,25.4,297.0,259.57,188.27
2018,7,13,17,45,553.5,72.0,2.7,24.75,249.0,206.59,143.67
2018,7,13,18,0,507.0,65.0,2.7,24.1,201.0,158.56,103.49
2018,7,13,18,15,440.5,57.5,2.65,23.4,157.5,112.46,67.4
2018,7,13,18,30,374.0,50.0,2.6,22.7,114.0,73.91,40.47
2018,7,13,18,45,280.5,38.5,2.6,21.95,78.0,38.0,20.01
2018,7,13,19,0,187.0,27.0,2.6,21.2,42.0,21.04,8.47
2018,7,13,19,15,102.5,15.5,2.55,20.7,23.0,15.24,0.0
2018,7,13,19,30,18.0,4.0,2.5,20.2,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.5,19.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.05,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.1,15.7,5.0,4.91,0.0
2018,7,14,5,15,127.0,17.0,2.15,16.1,27.0,16.71,0.0
2018,7,14,5,30,227.0,29.0,2.2,16.5,49.0,22.49,11.42
2018,7,14,5,45,320.0,39.0,2.2,16.9,86.5,43.7,22.85
2018,7,14,6,0,413.0,49.0,2.2,17.3,124.0,80.97,45.12
2018,7,14,6,15,371.0,55.0,2.2,17.8,138.0,105.08,66.09
2018,7,14,6,30,329.0,61.0,2.2,18.3,152.0,124.23,85.35
2018,7,14,6,45,186.0,74.5,2.15,18.75,128.0,119.74,88.52
2018,7,14,7,0,43.0,88.0,2.1,19.2,104.0,98.55,75.54
2018,7,14,7,15,188.5,104.5,2.15,19.8,190.5,171.61,133.31
2018,7,14,7,30,334.0,121.0,2.2,20.4,277.0,261.4,204.77
2018,7,14,7,45,269.5,156.5,2.2,21.0,291.5,282.56,221.93
2018,7,14,8,0,205.0,192.0,2.2,21.6,306.0,298.08,233.54
2018,7,14,8,15,206.0,217.5,2.2,22.2,340.5,334.98,261.37
2018,7,14,8,30,207.0,243.0,2.2,22.8,375.0,369.42,286.6
2018,7,14,8,45,391.0,212.0,2.25,23.35,483.5,478.17,370.4
2018,7,14,9,0,575.0,181.0,2.3,23.9,592.0,598.6,460.09
2018,7,14,9,15,707.0,143.0,2.35,24.4,676.5,683.72,521.59
2018,7,14,9,30,839.0,105.0,2.4,24.9,761.0,775.34,582.92
2018,7,14,9,45,841.0,109.5,2.5,25.35,792.0,811.47,605.42
2018,7,14,10,0,843.0,114.0,2.6,25.8,823.0,845.23,626.58
2018,7,14,10,15,813.0,137.5,2.65,26.1,840.0,870.72,642.11
2018,7,14,10,30,783.0,161.0,2.7,26.4,857.0,888.95,652.85
2018,7,14,10,45,818.0,145.0,2.8,26.75,887.5,919.31,671.91
2018,7,14,11,0,853.0,129.0,2.9,27.1,918.0,952.83,692.85
2018,7,14,11,15,774.5,178.5,2.95,27.15,903.5,945.17,687.34
2018,7,14,11,30,696.0,228.0,3.0,27.2,889.0,931.49,678.32
2018,7,14,11,45,729.5,213.5,3.1,27.25,911.0,956.46,695.12
2018,7,14,12,0,763.0,199.0,3.2,27.3,933.0,975.23,707.59
2018,7,14,12,15,826.5,155.5,3.25,27.2,950.0,989.96,717.62
2018,7,14,12,30,890.0,112.0,3.3,27.1,967.0,1008.1,729.98
2018,7,14,12,45,887.5,112.5,3.35,26.95,959.5,1000.91,726.15
2018,7,14,13,0,885.0,113.0,3.4,26.8,952.0,990.52,720.53
2018,7,14,13,15,882.5,112.5,3.45,26.65,937.5,975.98,712.28
2018,7,14,13,30,880.0,112.0,3.5,26.5,923.0,958.36,702.06
2018,7,14,13,45,875.5,111.0,3.5,26.35,901.5,935.36,687.99
2018,7,14,14,0,871.0,110.0,3.5,26.2,880.0,909.56,672.06
2018,7,14,14,15,864.5,108.5,3.5,25.95,852.0,878.8,653.01
2018,7,14,14,30,858.0,107.0,3.5,25.7,824.0,845.63,632.22
2018,7,14,14,45,849.5,105.0,3.5,25.4,790.0,808.06,608.35
2018,7,14,15,0,841.0,103.0,3.5,25.1,756.0,768.56,582.89
2018,7,14,15,15,829.5,101.0,3.5,25.1,717.0,725.09,553.67
2018,7,14,15,30,818.0,99.0,3.5,25.1,678.0,680.35,523.21
2018,7,14,15,45,804.0,96.5,3.5,24.2,635.0,633.28,491.34
2018,7,14,16,0,790.0,94.0,3.5,23.3,592.0,584.45,456.26
2018,7,14,16,15,772.5,91.0,3.45,22.65,546.0,532.8,417.33
2018,7,14,16,30,755.0,88.0,3.4,22.0,500.0,481.41,377.34
2018,7,14,16,45,730.5,84.5,3.35,21.35,451.5,426.78,333.56
2018,7,14,17,0,706.0,81.0,3.3,20.7,403.0,373.66,289.57
2018,7,14,17,15,674.0,76.0,3.25,20.2,353.5,317.18,241.64
2018,7,14,17,30,642.0,71.0,3.2,19.7,304.0,264.37,195.62
2018,7,14,17,45,597.5,65.5,3.15,19.2,256.0,211.04,149.14
2018,7,14,18,0,553.0,60.0,3.1,18.7,208.0,162.4,107.08
2018,7,14,18,15,488.0,53.0,3.0,18.35,163.0,114.41,68.36
2018,7,14,18,30,423.0,46.0,2.9,18.0,118.0,73.78,39.37
2018,7,14,18,45,326.0,36.0,2.85,17.7,81.0,36.95,18.9
2018,7,14,19,0,229.0,26.0,2.8,17.4,44.0,20.69,8.13
2018,7,14,19,15,126.0,14.5,2.8,17.2,23.5,14.25,0.0
2018,7,14,19,30,23.0,3.0,2.8,17.0,3.0,0.0,0.0
2018,7,14,19,45,11.5,1.5,2.8,16.75,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.0,14.1,5.0,4.91,0.0
2018,7,15,5,15,169.0,16.5,2.05,14.55,29.0,16.22,0.0
2018,7,15,5,30,297.0,28.0,2.1,15.0,53.0,22.15,10.97
2018,7,15,5,45,379.0,36.0,2.2,15.4,90.0,42.38,20.81
2018,7,15,6,0,461.0,44.0,2.3,15.8,127.0,79.96,42.72
2018,7,15,6,15,271.0,57.5,2.3,16.3,110.0,92.13,60.01
2018,7,15,6,30,81.0,71.0,2.3,16.8,93.0,84.18,62.15
2018,7,15,6,45,46.5,98.0,2.3,17.3,111.0,105.95,81.91
2018,7,15,7,0,12.0,125.0,2.3,17.8,129.0,123.77,97.43
2018,7,15,7,15,112.0,148.0,2.3,18.4,199.0,184.48,145.23
2018,7,15,7,30,212.0,171.0,2.3,19.0,269.0,256.71,202.42
2018,7,15,7,45,511.5,125.5,2.3,19.6,399.0,370.06,291.85
2018,7,15,8,0,811.0,80.0,2.3,20.2,529.0,510.1,400.72
2018,7,15,8,15,837.5,79.5,2.3,20.8,579.0,565.57,442.75
2018,7,15,8,30,864.0,79.0,2.3,21.4,629.0,621.92,484.52
2018,7,15,8,45,878.5,80.5,2.3,22.0,674.0,672.9,520.77
2018,7,15,9,0,893.0,82.0,2.3,22.6,719.0,723.14,553.55
2018,7,15,9,15,898.5,86.5,2.35,23.1,758.0,768.65,582.93
2018,7,15,9,30,904.0,91.0,2.4,23.6,797.0,812.21,610.56
2018,7,15,9,45,906.5,95.5,2.45,24.05,830.0,851.13,634.81
2018,7,15,10,0,909.0,100.0,2.5,24.5,863.0,887.52,657.14
2018,7,15,10,15,916.0,101.0,2.55,24.9,892.0,921.66,677.92
2018,7,15,10,30,923.0,102.0,2.6,25.3,921.0,953.22,696.88
2018,7,15,10,45,929.0,102.0,2.65,25.7,943.5,980.08,712.69
2018,7,15,11,0,935.0,102.0,2.7,26.1,966.0,1003.98,726.59
2018,7,15,11,15,938.0,102.0,2.8,26.25,980.5,1021.89,737.85
2018,7,15,11,30,941.0,102.0,2.9,26.4,995.0,1036.52,747.13
2018,7,15,11,45,943.5,101.5,3.0,26.5,1002.5,1046.79,753.89
2018,7,15,12,0,946.0,101.0,3.1,26.6,1010.0,1053.65,758.61
2018,7,15,12,15,944.5,102.5,3.15,26.55,1009.5,1055.09,760.01
2018,7,15,12,30,943.0,104.0,3.2,26.5,1009.0,1053.06,759.35
2018,7,15,12,45,939.0,105.0,3.3,26.45,1000.0,1044.59,755.1
2018,7,15,13,0,935.0,106.0,3.4,26.4,991.0,1032.76,748.78
2018,7,15,13,15,932.5,105.0,3.45,26.2,976.0,1017.05,740.07
2018,7,15,13,30,930.0,104.0,3.5,26.0,961.0,998.08,729.29
2018,7,15,13,45,925.5,102.5,3.55,25.8,938.0,973.56,714.86
2018,7,15,14,0,921.0,101.0,3.6,25.6,915.0,946.06,698.42
2018,7,15,14,15,914.5,100.0,3.6,25.35,886.0,914.46,678.98
2018,7,15,14,30,908.0,99.0,3.6,25.1,857.0,880.28,657.68
2018,7,15,14,45,900.5,97.0,3.65,24.8,822.0,841.86,633.68
2018,7,15,15,0,893.0,95.0,3.7,24.5,787.0,801.3,607.89
2018,7,15,15,15,882.0,93.5,3.7,24.5,747.0,756.68,578.0
2018,7,15,15,30,871.0,92.0,3.7,24.5,707.0,710.62,546.74
2018,7,15,15,45,857.5,89.5,3.6,23.8,662.5,660.67,512.73
2018,7,15,16,0,844.0,87.0,3.5,23.1,618.0,609.98,475.74
2018,7,15,16,15,827.0,84.0,3.45,22.55,570.5,556.3,435.24
2018,7,15,16,30,810.0,81.0,3.4,22.0,523.0,502.65,393.44
2018,7,15,16,45,787.0,77.5,3.3,21.5,472.5,445.89,347.72
2018,7,15,17,0,764.0,74.0,3.2,21.0,422.0,390.41,301.57
2018,7,15,17,15,732.0,70.5,3.15,20.5,371.0,333.24,252.93
2018,7,15,17,30,700.0,67.0,3.1,20.0,320.0,278.84,205.41
2018,7,15,17,45,655.5,61.5,3.0,19.5,269.5,222.42,156.15
2018,7,15,18,0,611.0,56.0,2.9,19.0,219.0,169.4,110.27
2018,7,15,18,15,544.0,50.0,2.8,18.6,172.0,118.86,69.51
2018,7,15,18,30,477.0,44.0,2.7,18.2,125.0,75.88,39.07
2018,7,15,18,45,373.0,35.5,2.6,17.75,86.0,37.35,18.58
2018,7,15,19,0,269.0,27.0,2.5,17.3,47.0,21.82,8.5
2018,7,15,19,15,144.0,14.5,2.45,17.05,24.5,14.25,0.0
2018,7,15,19,30,19.0,2.0,2.4,16.8,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.4,16.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.1,13.9,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.2,14.1,5.0,4.91,0.0
2018,7,16,5,15,174.5,16.5,2.25,14.6,29.0,16.22,0.0
2018,7,16,5,30,307.0,28.0,2.3,15.1,53.0,22.29,10.73
2018,7,16,5,45,409.0,36.0,2.35,15.6,93.5,42.81,20.74
2018,7,16,6,0,511.0,44.0,2.4,16.1,134.0,83.74,43.89
2018,7,16,6,15,340.5,48.0,2.35,16.6,116.5,93.06,57.68
2018,7,16,6,30,170.0,52.0,2.3,17.1,99.0,83.04,57.63
2018,7,16,6,45,90.0,82.0,2.25,17.6,107.5,102.02,77.21
2018,7,16,7,0,10.0,112.0,2.2,18.1,116.0,110.83,86.72
2018,7,16,7,15,167.0,135.0,2.15,18.8,212.0,192.22,150.59
2018,7,16,7,30,324.0,158.0,2.1,19.5,308.0,291.21,228.55
2018,7,16,7,45,580.5,116.5,2.05,20.2,422.5,393.46,308.59
2018,7,16,8,0,837.0,75.0,2.0,20.9,537.0,518.1,404.6
2018,7,16,8,15,854.5,77.0,2.05,21.6,585.0,572.16,445.27
2018,7,16,8,30,872.0,79.0,2.1,22.3,633.0,626.28,485.04
2018,7,16,8,45,885.5,81.0,2.1,23.05,678.0,677.51,520.87
2018,7,16,9,0,899.0,83.0,2.1,23.8,723.0,727.9,553.07
2018,7,16,9,15,907.0,85.5,2.15,24.35,762.5,773.55,582.12
2018,7,16,9,30,915.0,88.0,2.2,24.9,802.0,817.42,609.54
2018,7,16,9,45,920.0,90.5,2.25,25.5,835.5,856.81,633.46
2018,7,16,10,0,925.0,93.0,2.3,26.1,869.0,893.8,655.52
2018,7,16,10,15,930.5,94.5,2.4,26.55,897.5,927.64,676.15
2018,7,16,10,30,936.0,96.0,2.5,27.0,926.0,958.77,694.92
2018,7,16,10,45,940.5,97.0,2.55,27.45,948.0,985.58,710.38
2018,7,16,11,0,945.0,98.0,2.6,27.9,970.0,1009.34,723.89
2018,7,16,11,15,947.5,98.5,2.65,28.15,984.5,1027.46,734.42
2018,7,16,11,30,950.0,99.0,2.7,28.4,999.0,1042.27,742.96
2018,7,16,11,45,951.5,99.0,2.75,28.65,1006.5,1052.17,748.52
2018,7,16,12,0,953.0,99.0,2.8,28.9,1014.0,1058.61,752.05
2018,7,16,12,15,950.5,101.0,2.9,29.0,1013.0,1059.59,753.21
2018,7,16,12,30,948.0,103.0,3.0,29.1,1012.0,1057.08,752.31
2018,7,16,12,45,943.5,105.0,3.05,29.2,1003.5,1049.12,747.64
2018,7,16,13,0,939.0,107.0,3.1,29.3,995.0,1037.78,740.96
2018,7,16,13,15,937.0,105.5,3.1,29.25,980.0,1022.0,731.58
2018,7,16,13,30,935.0,104.0,3.1,29.2,965.0,1002.93,720.19
2018,7,16,13,45,931.0,103.5,3.15,29.2,943.0,979.79,706.48
2018,7,16,14,0,927.0,103.0,3.2,29.2,921.0,953.63,690.81
2018,7,16,14,15,920.5,102.0,3.2,29.0,892.0,921.86,671.61
2018,7,16,14,30,914.0,101.0,3.2,28.8,863.0,887.48,650.59
2018,7,16,14,45,906.0,99.0,3.25,28.65,828.0,848.43,626.43
2018,7,16,15,0,898.0,97.0,3.3,28.5,793.0,807.25,600.54
2018,7,16,15,15,887.0,95.5,3.3,28.5,752.5,762.42,571.22
2018,7,16,15,30,876.0,94.0,3.3,28.5,712.0,716.11,540.54
2018,7,16,15,45,862.0,91.5,3.25,27.85,667.0,665.58,506.9
2018,7,16,16,0,848.0,89.0,3.2,27.2,622.0,614.33,470.37
2018,7,16,16,15,830.0,86.0,3.15,26.75,573.5,560.09,430.11
2018,7,16,16,30,812.0,83.0,3.1,26.3,525.0,505.53,388.35
2018,7,16,16,45,788.0,80.0,3.05,25.85,474.5,448.66,343.48
2018,7,16,17,0,764.0,77.0,3.0,25.4,424.0,393.15,298.22
2018,7,16,17,15,731.5,72.5,2.9,24.7,372.0,334.76,249.72
2018,7,16,17,30,699.0,68.0,2.8,24.0,320.0,279.22,202.31
2018,7,16,17,45,653.5,63.0,2.7,23.3,269.5,221.91,153.34
2018,7,16,18,0,608.0,58.0,2.6,22.6,219.0,170.4,109.53
2018,7,16,18,15,540.0,51.5,2.5,21.75,171.5,119.41,69.2
2018,7,16,18,30,472.0,45.0,2.4,20.9,124.0,76.11,39.05
2018,7,16,18,45,366.0,36.0,2.3,20.05,85.0,37.41,18.66
2018,7,16,19,0,260.0,27.0,2.2,19.2,46.0,21.93,8.02
2018,7,16,19,15,138.5,14.5,2.2,18.7,24.0,14.25,0.0
2018,7,16,19,30,17.0,2.0,2.2,18.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.15,17.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.6,14.25,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.7,14.5,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,1.8,15.05,28.5,16.71,0.0
2018,7,17,5,30,300.0,28.0,1.9,15.6,52.0,22.44,10.42
2018,7,17,5,45,401.5,36.0,1.95,16.1,92.0,41.98,20.44
2018,7,17,6,0,503.0,44.0,2.0,16.6,132.0,82.33,43.04
2018,7,17,6,15,335.5,51.5,2.05,17.2,118.5,95.22,59.51
2018,7,17,6,30,168.0,59.0,2.1,17.8,105.0,89.55,62.92
2018,7,17,6,45,86.0,84.5,2.1,18.4,108.0,103.25,78.06
2018,7,17,7,0,4.0,110.0,2.1,19.0,111.0,107.05,83.43
2018,7,17,7,15,39.5,143.5,2.1,19.6,161.5,152.81,119.84
2018,7,17,7,30,75.0,177.0,2.1,20.2,212.0,202.61,159.12
2018,7,17,7,45,241.5,177.0,2.1,20.8,307.0,288.62,226.71
2018,7,17,8,0,408.0,177.0,2.1,21.4,402.0,391.62,306.75
2018,7,17,8,15,636.5,130.0,2.15,22.1,516.5,499.64,390.06
2018,7,17,8,30,865.0,83.0,2.2,22.8,631.0,625.36,484.31
2018,7,17,8,45,879.0,84.5,2.2,23.45,676.0,676.16,519.7
2018,7,17,9,0,893.0,86.0,2.2,24.1,721.0,726.16,551.92
2018,7,17,9,15,900.0,90.0,2.25,24.65,760.5,772.41,581.42
2018,7,17,9,30,907.0,94.0,2.3,25.2,800.0,816.8,609.22
2018,7,17,9,45,911.0,97.5,2.3,25.7,833.5,856.16,632.98
2018,7,17,10,0,915.0,101.0,2.3,26.2,867.0,893.07,654.82
2018,7,17,10,15,921.5,102.0,2.35,26.65,896.0,927.04,675.08
2018,7,17,10,30,928.0,103.0,2.4,27.1,925.0,958.38,693.51
2018,7,17,10,45,933.0,103.5,2.45,27.5,947.0,985.0,708.96
2018,7,17,11,0,938.0,104.0,2.5,27.9,969.0,1008.62,722.5
2018,7,17,11,15,941.0,104.0,2.5,28.2,983.5,1026.65,732.31
2018,7,17,11,30,944.0,104.0,2.5,28.5,998.0,1041.38,740.13
2018,7,17,11,45,945.5,104.5,2.55,28.8,1005.5,1051.77,745.85
2018,7,17,12,0,947.0,105.0,2.6,29.1,1013.0,1058.71,749.54
2018,7,17,12,15,943.0,107.5,2.65,29.2,1011.5,1058.71,749.64
2018,7,17,12,30,939.0,110.0,2.7,29.3,1010.0,1055.24,747.74
2018,7,17,12,45,933.0,112.5,2.75,29.45,1000.5,1046.35,742.43
2018,7,17,13,0,927.0,115.0,2.8,29.6,991.0,1034.14,735.16
2018,7,17,13,15,923.5,115.0,2.8,29.65,976.0,1018.59,725.71
2018,7,17,13,30,920.0,115.0,2.8,29.7,961.0,999.84,714.33
2018,7,17,13,45,915.5,113.5,2.85,29.75,938.5,975.52,699.87
2018,7,17,14,0,911.0,112.0,2.9,29.8,916.0,948.25,683.51
2018,7,17,14,15,904.5,110.5,2.9,29.7,886.5,916.38,664.12
2018,7,17,14,30,898.0,109.0,2.9,29.6,857.0,881.96,642.98
2018,7,17,14,45,889.0,107.5,2.95,29.45,822.0,843.1,619.15
2018,7,17,15,0,880.0,106.0,3.0,29.3,787.0,802.22,593.69
2018,7,17,15,15,868.5,104.0,3.0,29.3,746.5,757.16,564.42
2018,7,17,15,30,857.0,102.0,3.0,29.3,706.0,710.71,533.84
2018,7,17,15,45,842.0,99.5,3.0,28.65,661.0,660.3,500.32
2018,7,17,16,0,827.0,97.0,3.0,28.0,616.0,609.96,464.81
2018,7,17,16,15,807.5,94.0,3.0,27.5,567.5,555.27,424.71
2018,7,17,16,30,788.0,91.0,3.0,27.0,519.0,500.99,383.57
2018,7,17,16,45,762.0,87.0,2.95,26.5,468.0,443.34,338.45
2018,7,17,17,0,736.0,83.0,2.9,26.0,417.0,387.33,293.15
2018,7,17,17,15,701.0,79.0,2.85,25.2,365.5,329.05,245.2
2018,7,17,17,30,666.0,75.0,2.8,24.4,314.0,274.71,199.18
2018,7,17,17,45,617.0,69.0,2.7,23.6,263.5,218.36,151.45
2018,7,17,18,0,568.0,63.0,2.6,22.8,213.0,167.22,108.41
2018,7,17,18,15,496.5,55.5,2.55,21.9,166.0,117.06,69.08
2018,7,17,18,30,425.0,48.0,2.5,21.0,119.0,75.03,39.93
2018,7,17,18,45,318.0,38.0,2.4,20.15,81.0,38.07,20.01
2018,7,17,19,0,211.0,28.0,2.3,19.3,43.0,22.04,7.53
2018,7,17,19,15,111.5,15.0,2.3,18.8,22.5,14.74,0.0
2018,7,17,19,30,12.0,2.0,2.3,18.3,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.25,17.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.65,14.65,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.8,14.9,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,1.85,15.35,25.5,16.22,0.0
2018,7,18,5,30,228.0,29.0,1.9,15.8,47.0,22.71,10.13
2018,7,18,5,45,330.0,39.5,2.0,16.3,86.0,42.71,22.66
2018,7,18,6,0,432.0,50.0,2.1,16.8,125.0,81.31,45.02
2018,7,18,6,15,325.0,69.0,2.05,17.35,136.0,109.26,71.5
2018,7,18,6,30,218.0,88.0,2.0,17.9,147.0,126.2,91.16
2018,7,18,6,45,215.0,112.5,2.0,18.45,181.0,162.02,122.14
2018,7,18,7,0,212.0,137.0,2.0,19.0,215.0,197.68,152.47
2018,7,18,7,15,422.5,121.5,1.95,19.55,306.0,273.6,211.25
2018,7,18,7,30,633.0,106.0,1.9,20.1,397.0,372.16,288.64
2018,7,18,7,45,708.0,99.0,1.9,20.7,459.5,435.3,338.96
2018,7,18,8,0,783.0,92.0,1.9,21.3,522.0,505.52,393.54
2018,7,18,8,15,802.5,95.0,1.9,21.85,570.0,559.5,434.37
2018,7,18,8,30,822.0,98.0,1.9,22.4,618.0,613.85,474.17
2018,7,18,8,45,837.5,99.5,1.9,23.0,662.0,663.07,508.97
2018,7,18,9,0,853.0,101.0,1.9,23.6,706.0,712.43,541.57
2018,7,18,9,15,861.5,104.5,1.95,24.25,745.0,757.72,570.22
2018,7,18,9,30,870.0,108.0,2.0,24.9,784.0,801.36,597.32
2018,7,18,9,45,875.0,111.5,2.05,25.5,817.5,840.28,620.96
2018,7,18,10,0,880.0,115.0,2.1,26.1,851.0,876.91,642.84
2018,7,18,10,15,880.5,120.0,2.15,26.6,877.5,908.61,661.54
2018,7,18,10,30,881.0,125.0,2.2,27.1,904.0,937.46,678.3
2018,7,18,10,45,850.0,148.0,2.25,27.6,915.0,951.8,685.69
2018,7,18,11,0,819.0,171.0,2.3,28.1,926.0,967.28,693.99
2018,7,18,11,15,841.5,160.5,2.4,28.35,946.5,992.02,709.4
2018,7,18,11,30,864.0,150.0,2.5,28.6,967.0,1008.73,719.65
2018,7,18,11,45,761.0,219.0,2.6,28.9,942.5,993.7,709.79
2018,7,18,12,0,658.0,288.0,2.7,29.2,918.0,964.72,690.51
2018,7,18,12,15,738.5,235.5,2.75,29.25,942.5,993.51,710.24
2018,7,18,12,30,819.0,183.0,2.8,29.3,967.0,1014.92,723.94
2018,7,18,12,45,819.5,178.5,2.9,29.4,957.5,1005.98,718.83
2018,7,18,13,0,820.0,174.0,3.0,29.5,948.0,993.95,712.06
2018,7,18,13,15,829.0,164.5,3.0,29.45,936.5,982.03,705.06
2018,7,18,13,30,838.0,155.0,3.0,29.4,925.0,966.8,696.0
2018,7,18,13,45,852.0,144.5,3.0,29.4,911.0,947.36,684.17
2018,7,18,14,0,866.0,134.0,3.0,29.4,897.0,929.44,673.39
2018,7,18,14,15,873.0,124.5,2.95,29.25,872.0,902.67,656.87
2018,7,18,14,30,880.0,115.0,2.9,29.1,847.0,872.64,638.23
2018,7,18,14,45,854.0,120.5,2.9,29.0,806.5,827.44,609.56
2018,7,18,15,0,828.0,126.0,2.9,28.9,766.0,783.85,581.74
2018,7,18,15,15,833.0,116.0,2.9,28.9,731.0,744.53,556.28
2018,7,18,15,30,838.0,106.0,2.9,28.9,696.0,701.23,527.74
2018,7,18,15,45,822.0,104.0,2.95,28.35,651.5,652.5,495.01
2018,7,18,16,0,806.0,102.0,3.0,27.8,607.0,601.95,459.26
2018,7,18,16,15,786.0,98.5,3.05,27.25,558.5,547.43,419.44
2018,7,18,16,30,766.0,95.0,3.1,26.7,510.0,493.4,378.6
2018,7,18,16,45,739.0,91.5,3.15,26.1,460.0,436.88,334.52
2018,7,18,17,0,712.0,88.0,3.2,25.5,410.0,381.3,289.69
2018,7,18,17,15,676.0,83.5,3.2,24.6,359.0,324.22,242.7
2018,7,18,17,30,640.0,79.0,3.2,23.7,308.0,270.41,197.16
2018,7,18,17,45,590.0,73.0,3.2,22.75,258.0,215.23,150.45
2018,7,18,18,0,540.0,67.0,3.2,21.8,208.0,165.4,108.53
2018,7,18,18,15,467.0,58.5,3.1,20.9,161.5,115.66,69.51
2018,7,18,18,30,394.0,50.0,3.0,20.0,115.0,74.27,40.69
2018,7,18,18,45,288.0,38.5,2.9,19.1,77.5,36.99,19.79
2018,7,18,19,0,182.0,27.0,2.8,18.2,40.0,21.23,6.48
2018,7,18,19,15,95.5,14.5,2.7,17.8,21.0,14.25,0.0
2018,7,18,19,30,9.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,2.45,17.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.7,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,67.0,15.0,2.9,15.2,20.0,14.74,0.0
2018,7,19,5,30,127.0,28.0,2.9,15.7,38.0,21.9,9.03
2018,7,19,5,45,204.5,44.0,2.95,16.15,73.0,41.99,24.63
2018,7,19,6,0,282.0,60.0,3.0,16.6,108.0,76.62,47.07
2018,7,19,6,15,340.0,74.5,2.85,17.15,152.0,115.99,76.48
2018,7,19,6,30,398.0,89.0,2.7,17.7,196.0,161.96,113.59
2018,7,19,6,45,438.5,102.0,2.55,18.25,242.5,208.59,153.13
2018,7,19,7,0,479.0,115.0,2.4,18.8,289.0,259.59,196.39
2018,7,19,7,15,516.0,125.0,2.3,19.5,338.5,310.62,239.14
2018,7,19,7,30,553.0,135.0,2.2,20.2,388.0,365.19,283.7
2018,7,19,7,45,572.5,144.0,2.1,20.85,432.5,415.25,323.64
2018,7,19,8,0,592.0,153.0,2.0,21.5,477.0,465.22,362.16
2018,7,19,8,15,594.5,165.0,1.9,22.25,515.5,509.41,394.73
2018,7,19,8,30,597.0,177.0,1.8,23.0,554.0,552.74,425.41
2018,7,19,8,45,577.5,196.5,1.75,23.8,582.5,587.8,448.77
2018,7,19,9,0,558.0,216.0,1.7,24.6,611.0,618.3,468.09
2018,7,19,9,15,628.0,200.5,1.7,25.4,669.0,681.44,511.66
2018,7,19,9,30,698.0,185.0,1.7,26.2,727.0,746.6,555.2
2018,7,19,9,45,761.0,163.0,1.7,27.0,778.0,800.72,588.48
2018,7,19,10,0,824.0,141.0,1.7,27.8,829.0,858.11,622.83
2018,7,19,10,15,832.5,142.0,1.75,28.4,857.5,891.64,642.08
2018,7,19,10,30,841.0,143.0,1.8,29.0,886.0,918.71,657.28
2018,7,19,10,45,847.5,143.0,1.9,29.55,907.5,944.33,672.22
2018,7,19,11,0,854.0,143.0,2.0,30.1,929.0,967.28,685.45
2018,7,19,11,15,856.0,144.5,2.1,30.4,943.0,984.55,695.83
2018,7,19,11,30,858.0,146.0,2.2,30.7,957.0,998.78,704.41
2018,7,19,11,45,857.5,148.0,2.35,30.95,963.5,1007.94,710.59
2018,7,19,12,0,857.0,150.0,2.5,31.2,970.0,1013.94,714.88
2018,7,19,12,15,854.0,152.0,2.6,31.2,969.0,1014.27,715.96
2018,7,19,12,30,851.0,154.0,2.7,31.2,968.0,1011.46,715.19
2018,7,19,12,45,846.0,155.5,2.8,31.2,959.5,1003.05,710.99
2018,7,19,13,0,841.0,157.0,2.9,31.2,951.0,997.34,708.59
2018,7,19,13,15,835.0,157.5,3.05,30.95,935.0,980.77,700.4
2018,7,19,13,30,829.0,158.0,3.2,30.7,919.0,961.32,690.37
2018,7,19,13,45,820.5,158.0,3.3,30.45,896.0,936.27,676.27
2018,7,19,14,0,812.0,158.0,3.4,30.2,873.0,908.72,660.43
2018,7,19,14,15,802.5,157.0,3.4,29.8,844.0,876.93,641.44
2018,7,19,14,30,793.0,156.0,3.4,29.4,815.0,843.04,620.91
2018,7,19,14,45,780.5,154.0,3.45,29.0,780.0,803.78,596.76
2018,7,19,15,0,768.0,152.0,3.5,28.6,745.0,763.03,571.26
2018,7,19,15,15,754.0,148.5,3.5,28.6,705.0,718.4,541.59
2018,7,19,15,30,740.0,145.0,3.5,28.6,665.0,673.45,510.06
2018,7,19,15,45,724.0,140.5,3.4,27.7,622.0,624.72,476.48
2018,7,19,16,0,708.0,136.0,3.3,26.8,579.0,575.78,441.77
2018,7,19,16,15,689.5,129.5,3.25,26.3,532.5,523.45,403.0
2018,7,19,16,30,671.0,123.0,3.2,25.8,486.0,471.66,363.49
2018,7,19,16,45,647.0,116.0,3.15,25.3,438.0,417.62,321.06
2018,7,19,17,0,623.0,109.0,3.1,24.8,390.0,365.18,278.63
2018,7,19,17,15,588.5,101.5,3.0,24.2,341.0,310.36,233.4
2018,7,19,17,30,554.0,94.0,2.9,23.6,292.0,258.78,189.87
2018,7,19,17,45,508.0,85.0,2.8,22.95,244.0,206.4,145.73
2018,7,19,18,0,462.0,76.0,2.7,22.3,196.0,159.02,106.11
2018,7,19,18,15,395.5,64.5,2.6,21.6,151.5,110.89,68.43
2018,7,19,18,30,329.0,53.0,2.5,20.9,107.0,71.1,40.36
2018,7,19,18,45,240.5,40.0,2.4,20.2,72.0,37.03,20.48
2018,7,19,19,0,152.0,27.0,2.3,19.5,37.0,21.28,5.7
2018,7,19,19,15,80.0,14.5,2.25,19.15,19.5,14.25,0.0
2018,7,19,19,30,8.0,2.0,2.2,18.8,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.2,18.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.1,15.6,1.0,0.0,0.0
2018,7,20,5,15,41.0,14.0,2.15,16.1,17.0,13.76,0.0
2018,7,20,5,30,79.0,27.0,2.2,16.6,33.0,22.51,8.75
2018,7,20,5,45,143.5,46.0,2.25,17.15,66.5,43.09,26.59
2018,7,20,6,0,208.0,65.0,2.3,17.7,100.0,75.45,48.76
2018,7,20,6,15,272.0,81.0,2.3,18.35,143.0,112.61,76.2
2018,7,20,6,30,336.0,97.0,2.3,19.0,186.0,156.81,111.1
2018,7,20,6,45,392.5,107.0,2.35,19.6,233.0,201.22,147.69
2018,7,20,7,0,449.0,117.0,2.4,20.2,280.0,251.75,189.72
2018,7,20,7,15,492.5,125.0,2.35,20.95,328.5,301.57,231.1
2018,7,20,7,30,536.0,133.0,2.3,21.7,377.0,355.64,275.02
2018,7,20,7,45,573.5,136.5,2.25,22.4,425.0,407.9,316.59
2018,7,20,8,0,611.0,140.0,2.2,23.1,473.0,461.89,358.31
2018,7,20,8,15,637.5,143.0,2.25,23.8,518.5,511.84,396.05
2018,7,20,8,30,664.0,146.0,2.3,24.5,564.0,563.14,433.72
2018,7,20,8,45,686.5,148.0,2.3,25.25,607.5,611.82,468.14
2018,7,20,9,0,709.0,150.0,2.3,26.0,651.0,660.89,501.85
2018,7,20,9,15,730.0,149.5,2.3,26.6,691.0,706.39,532.45
2018,7,20,9,30,751.0,149.0,2.3,27.2,731.0,750.55,560.17
2018,7,20,9,45,772.0,145.0,2.35,27.85,766.5,791.38,585.38
2018,7,20,10,0,793.0,141.0,2.4,28.5,802.0,831.26,609.61
2018,7,20,10,15,800.0,142.5,2.5,28.85,829.0,863.09,629.36
2018,7,20,10,30,807.0,144.0,2.6,29.2,856.0,892.68,647.6
2018,7,20,10,45,812.5,145.0,2.65,29.6,877.0,917.94,662.47
2018,7,20,11,0,818.0,146.0,2.7,30.0,898.0,935.69,672.48
2018,7,20,11,15,821.5,146.5,2.8,30.1,912.0,952.86,683.43
2018,7,20,11,30,825.0,147.0,2.9,30.2,926.0,967.17,692.61
2018,7,20,11,45,826.5,147.5,3.0,30.35,933.0,976.55,698.6
2018,7,20,12,0,828.0,148.0,3.1,30.5,940.0,982.91,702.78
2018,7,20,12,15,831.0,145.5,3.2,30.45,940.0,984.74,704.75
2018,7,20,12,30,834.0,143.0,3.3,30.4,940.0,983.51,704.88
2018,7,20,12,45,790.0,166.0,3.35,30.3,916.0,964.01,693.12
2018,7,20,13,0,746.0,189.0,3.4,30.2,892.0,936.35,676.19
2018,7,20,13,15,762.0,177.0,3.45,30.05,885.0,929.73,673.18
2018,7,20,13,30,778.0,165.0,3.5,29.9,878.0,919.78,667.89
2018,7,20,13,45,800.0,148.0,3.55,29.7,866.0,906.88,660.88
2018,7,20,14,0,822.0,131.0,3.6,29.5,854.0,886.3,648.82
2018,7,20,14,15,786.5,142.5,3.6,29.25,816.0,847.98,624.72
2018,7,20,14,30,751.0,154.0,3.6,29.0,778.0,805.11,597.39
2018,7,20,14,45,770.5,138.0,3.6,28.7,754.5,779.29,581.65
2018,7,20,15,0,790.0,122.0,3.6,28.4,731.0,749.76,563.11
2018,7,20,15,15,777.5,119.5,3.6,28.4,692.5,706.47,534.12
2018,7,20,15,30,765.0,117.0,3.6,28.4,654.0,662.11,503.95
2018,7,20,15,45,749.0,114.0,3.6,27.6,611.0,614.1,470.66
2018,7,20,16,0,733.0,111.0,3.6,26.8,568.0,565.79,436.14
2018,7,20,16,15,712.0,107.0,3.55,26.35,522.0,513.63,396.98
2018,7,20,16,30,691.0,103.0,3.5,25.9,476.0,461.71,356.89
2018,7,20,16,45,663.0,98.5,3.45,25.4,427.5,407.35,313.83
2018,7,20,17,0,635.0,94.0,3.4,24.9,379.0,354.97,271.09
2018,7,20,17,15,598.5,88.0,3.3,24.3,330.5,300.33,225.69
2018,7,20,17,30,562.0,82.0,3.2,23.7,282.0,249.12,182.19
2018,7,20,17,45,512.0,75.0,3.15,23.15,235.0,197.31,138.33
2018,7,20,18,0,462.0,68.0,3.1,22.6,188.0,150.91,99.49
2018,7,20,18,15,394.0,58.5,3.0,22.0,145.0,105.33,63.89
2018,7,20,18,30,326.0,49.0,2.9,21.4,102.0,66.97,37.1
2018,7,20,18,45,236.0,36.5,2.8,20.8,68.0,33.68,17.92
2018,7,20,19,0,146.0,24.0,2.7,20.2,34.0,18.78,3.55
2018,7,20,19,15,76.5,12.5,2.65,19.9,17.5,12.29,0.0
2018,7,20,19,30,7.0,1.0,2.6,19.6,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,2.55,19.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
