Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.6,16.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.6,16.9,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,1.7,17.35,19.0,14.25,0.0
2018,7,21,5,30,132.0,27.0,1.8,17.8,36.0,21.17,7.12
2018,7,21,5,45,216.0,41.0,1.85,18.3,70.5,39.0,22.0
2018,7,21,6,0,300.0,55.0,1.9,18.8,105.0,72.77,42.89
2018,7,21,6,15,297.0,70.5,1.9,19.35,134.5,105.48,68.94
2018,7,21,6,30,294.0,86.0,1.9,19.9,164.0,137.96,96.92
2018,7,21,6,45,396.5,91.5,1.95,20.45,220.5,187.11,135.6
2018,7,21,7,0,499.0,97.0,2.0,21.0,277.0,248.47,185.2
2018,7,21,7,15,543.0,103.0,2.0,21.6,326.5,299.19,227.68
2018,7,21,7,30,587.0,109.0,2.0,22.2,376.0,354.21,272.76
2018,7,21,7,45,623.0,112.5,2.05,22.85,425.0,406.99,315.18
2018,7,21,8,0,659.0,116.0,2.1,23.5,474.0,462.6,358.55
2018,7,21,8,15,680.5,120.5,2.1,24.1,520.0,513.47,397.01
2018,7,21,8,30,702.0,125.0,2.1,24.7,566.0,565.13,434.85
2018,7,21,8,45,619.0,167.0,2.15,25.25,576.5,585.59,447.63
2018,7,21,9,0,536.0,209.0,2.2,25.8,587.0,595.21,452.08
2018,7,21,9,15,588.5,200.5,2.25,26.3,637.5,651.32,491.89
2018,7,21,9,30,641.0,192.0,2.3,26.8,688.0,708.19,531.16
2018,7,21,9,45,666.0,190.5,2.35,27.25,726.0,751.35,559.86
2018,7,21,10,0,691.0,189.0,2.4,27.7,764.0,794.15,587.02
2018,7,21,10,15,729.0,176.0,2.5,28.0,801.5,833.85,612.42
2018,7,21,10,30,767.0,163.0,2.6,28.3,839.0,875.36,638.82
2018,7,21,10,45,774.0,164.0,2.7,28.6,860.5,901.17,654.74
2018,7,21,11,0,781.0,165.0,2.8,28.9,882.0,924.56,669.18
2018,7,21,11,15,785.5,165.5,2.85,29.05,896.5,942.44,680.09
2018,7,21,11,30,790.0,166.0,2.9,29.2,911.0,957.55,689.32
2018,7,21,11,45,792.5,166.5,3.0,29.35,918.5,967.83,695.91
2018,7,21,12,0,795.0,167.0,3.1,29.5,926.0,975.15,700.73
2018,7,21,12,15,804.5,160.5,3.15,29.45,928.5,979.32,703.82
2018,7,21,12,30,814.0,154.0,3.2,29.4,931.0,980.41,705.07
2018,7,21,12,45,824.0,146.0,3.25,29.4,927.0,971.75,700.0
2018,7,21,13,0,834.0,138.0,3.3,29.4,923.0,965.8,696.85
2018,7,21,13,15,832.0,136.5,3.35,29.25,909.0,951.42,688.69
2018,7,21,13,30,830.0,135.0,3.4,29.1,895.0,934.09,678.7
2018,7,21,13,45,808.0,142.5,3.4,29.0,867.5,908.7,662.98
2018,7,21,14,0,786.0,150.0,3.4,28.9,840.0,876.85,642.97
2018,7,21,14,15,780.0,146.5,3.4,28.65,812.5,846.29,624.13
2018,7,21,14,30,774.0,143.0,3.4,28.4,785.0,813.51,603.64
2018,7,21,14,45,784.5,131.5,3.4,28.2,758.5,784.05,585.16
2018,7,21,15,0,795.0,120.0,3.4,28.0,732.0,751.5,564.39
2018,7,21,15,15,782.5,117.5,3.4,28.0,693.0,707.99,535.32
2018,7,21,15,30,770.0,115.0,3.4,28.0,654.0,663.4,505.12
2018,7,21,15,45,756.0,111.0,3.4,27.4,611.5,615.44,471.58
2018,7,21,16,0,742.0,107.0,3.4,26.8,569.0,567.01,436.7
2018,7,21,16,15,724.0,102.5,3.35,26.35,523.5,515.58,398.16
2018,7,21,16,30,706.0,98.0,3.3,25.9,478.0,464.57,358.77
2018,7,21,16,45,681.0,93.0,3.3,25.4,430.0,409.83,315.51
2018,7,21,17,0,656.0,88.0,3.3,24.9,382.0,357.24,272.57
2018,7,21,17,15,621.0,83.0,3.2,24.3,333.5,302.99,227.32
2018,7,21,17,30,586.0,78.0,3.1,23.7,285.0,251.98,183.77
2018,7,21,17,45,538.5,71.5,3.0,23.05,238.0,199.95,139.52
2018,7,21,18,0,491.0,65.0,2.9,22.4,191.0,153.02,100.03
2018,7,21,18,15,422.0,56.5,2.8,21.8,147.5,106.67,63.81
2018,7,21,18,30,353.0,48.0,2.7,21.2,104.0,68.23,37.24
2018,7,21,18,45,258.0,36.0,2.6,20.55,69.5,33.33,17.52
2018,7,21,19,0,163.0,24.0,2.5,19.9,35.0,18.83,2.64
2018,7,21,19,15,85.5,13.0,2.45,19.55,18.5,12.78,0.0
2018,7,21,19,30,8.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.5,16.7,2.0,0.0,0.0
2018,7,22,5,15,101.0,14.0,1.55,17.1,20.5,13.76,0.0
2018,7,22,5,30,191.0,26.0,1.6,17.5,39.0,20.4,5.86
2018,7,22,5,45,289.0,36.0,1.6,17.9,74.5,36.45,18.96
2018,7,22,6,0,387.0,46.0,1.6,18.3,110.0,71.5,38.73
2018,7,22,6,15,377.0,61.5,1.65,18.8,141.5,107.73,67.47
2018,7,22,6,30,367.0,77.0,1.7,19.3,173.0,143.29,98.53
2018,7,22,6,45,426.0,86.0,1.7,19.8,221.0,188.81,136.2
2018,7,22,7,0,485.0,95.0,1.7,20.3,269.0,241.72,180.37
2018,7,22,7,15,563.0,94.5,1.75,20.9,326.5,297.55,226.45
2018,7,22,7,30,641.0,94.0,1.8,21.5,384.0,361.29,278.3
2018,7,22,7,45,687.0,93.0,1.85,22.05,437.0,417.02,323.36
2018,7,22,8,0,733.0,92.0,1.9,22.6,490.0,476.97,370.41
2018,7,22,8,15,752.5,95.0,1.9,23.1,536.0,528.61,409.75
2018,7,22,8,30,772.0,98.0,1.9,23.6,582.0,580.72,448.17
2018,7,22,8,45,787.0,101.0,1.95,24.15,625.0,630.03,483.52
2018,7,22,9,0,802.0,104.0,2.0,24.7,668.0,678.86,516.88
2018,7,22,9,15,811.0,107.5,2.05,25.15,706.0,721.18,544.22
2018,7,22,9,30,820.0,111.0,2.1,25.6,744.0,763.46,571.2
2018,7,22,9,45,825.0,115.0,2.15,26.05,776.5,801.27,594.79
2018,7,22,10,0,830.0,119.0,2.2,26.5,809.0,836.95,616.73
2018,7,22,10,15,837.0,120.5,2.25,26.85,837.0,869.56,636.71
2018,7,22,10,30,844.0,122.0,2.3,27.2,865.0,899.83,655.04
2018,7,22,10,45,849.5,122.5,2.35,27.6,886.0,925.17,669.96
2018,7,22,11,0,855.0,123.0,2.4,28.0,907.0,947.79,683.13
2018,7,22,11,15,858.5,123.5,2.45,28.25,921.5,965.62,693.66
2018,7,22,11,30,862.0,124.0,2.5,28.5,936.0,980.45,702.36
2018,7,22,11,45,864.0,124.5,2.6,28.75,943.5,990.71,708.72
2018,7,22,12,0,866.0,125.0,2.7,29.0,951.0,997.81,713.18
2018,7,22,12,15,868.0,123.0,2.75,29.1,951.0,999.19,714.11
2018,7,22,12,30,870.0,121.0,2.8,29.2,951.0,997.36,713.15
2018,7,22,12,45,871.0,119.0,2.85,29.35,944.0,991.29,709.47
2018,7,22,13,0,872.0,117.0,2.9,29.5,937.0,982.0,703.86
2018,7,22,13,15,869.5,116.0,2.95,29.45,922.5,967.12,695.31
2018,7,22,13,30,867.0,115.0,3.0,29.4,908.0,949.17,684.86
2018,7,22,13,45,862.5,113.0,3.05,29.4,886.0,925.35,670.48
2018,7,22,14,0,858.0,111.0,3.1,29.4,864.0,898.74,654.26
2018,7,22,14,15,851.5,109.5,3.15,29.15,836.0,868.2,636.01
2018,7,22,14,30,845.0,108.0,3.2,28.9,808.0,835.26,615.99
2018,7,22,14,45,836.0,107.0,3.25,28.7,774.5,798.55,593.08
2018,7,22,15,0,827.0,106.0,3.3,28.5,741.0,759.96,568.62
2018,7,22,15,15,815.0,103.5,3.3,28.5,701.5,715.93,539.41
2018,7,22,15,30,803.0,101.0,3.3,28.5,662.0,670.69,509.02
2018,7,22,15,45,788.5,98.0,3.35,27.8,619.0,623.32,476.92
2018,7,22,16,0,774.0,95.0,3.4,27.1,576.0,574.11,441.82
2018,7,22,16,15,755.0,92.0,3.35,26.6,530.0,522.1,402.89
2018,7,22,16,30,736.0,89.0,3.3,26.1,484.0,470.54,363.1
2018,7,22,16,45,711.0,85.0,3.3,25.6,435.5,415.9,319.81
2018,7,22,17,0,686.0,81.0,3.3,25.1,387.0,362.86,276.41
2018,7,22,17,15,651.5,76.0,3.25,24.4,337.5,306.43,229.43
2018,7,22,17,30,617.0,71.0,3.2,23.7,288.0,253.92,184.54
2018,7,22,17,45,570.0,65.0,3.15,23.05,240.5,200.8,139.15
2018,7,22,18,0,523.0,59.0,3.1,22.4,193.0,152.7,98.48
2018,7,22,18,15,454.0,51.5,3.0,21.7,149.0,105.56,61.58
2018,7,22,18,30,385.0,44.0,2.9,21.0,105.0,66.29,34.64
2018,7,22,18,45,285.5,33.5,2.85,20.35,70.0,31.58,16.0
2018,7,22,19,0,186.0,23.0,2.8,19.7,35.0,18.04,1.19
2018,7,22,19,15,98.0,12.5,2.75,19.3,18.5,12.29,0.0
2018,7,22,19,30,10.0,2.0,2.7,18.9,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.6,18.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.7,15.4,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.7,15.5,2.0,0.0,0.0
2018,7,23,5,15,127.0,13.0,1.75,15.9,21.0,12.78,0.0
2018,7,23,5,30,238.0,24.0,1.8,16.3,40.0,19.26,4.34
2018,7,23,5,45,339.5,33.0,1.8,16.7,77.0,34.26,16.71
2018,7,23,6,0,441.0,42.0,1.8,17.1,114.0,71.38,36.89
2018,7,23,6,15,326.0,48.0,1.8,17.7,111.5,88.01,53.68
2018,7,23,6,30,211.0,54.0,1.8,18.3,109.0,91.36,62.38
2018,7,23,6,45,106.5,78.0,1.8,18.9,106.0,101.62,75.79
2018,7,23,7,0,2.0,102.0,1.8,19.5,103.0,98.81,76.55
2018,7,23,7,15,20.5,135.5,1.8,20.2,145.0,137.85,107.7
2018,7,23,7,30,39.0,169.0,1.8,20.9,187.0,179.73,140.62
2018,7,23,7,45,123.5,192.5,1.85,21.55,257.5,246.13,192.47
2018,7,23,8,0,208.0,216.0,1.9,22.2,328.0,320.31,249.75
2018,7,23,8,15,496.0,156.0,1.95,22.9,457.0,441.18,343.9
2018,7,23,8,30,784.0,96.0,2.0,23.6,586.0,585.6,452.92
2018,7,23,8,45,815.5,92.0,2.0,24.35,634.5,638.3,489.77
2018,7,23,9,0,847.0,88.0,2.0,25.1,683.0,692.61,525.7
2018,7,23,9,15,858.5,89.5,2.05,25.7,722.5,738.08,554.65
2018,7,23,9,30,870.0,91.0,2.1,26.3,762.0,782.16,582.25
2018,7,23,9,45,880.0,91.5,2.15,26.9,796.5,822.35,606.83
2018,7,23,10,0,890.0,92.0,2.2,27.5,831.0,860.58,629.81
2018,7,23,10,15,894.5,94.5,2.3,27.9,859.0,893.83,650.23
2018,7,23,10,30,899.0,97.0,2.4,28.3,887.0,924.41,668.85
2018,7,23,10,45,901.5,99.0,2.45,28.7,908.0,949.78,683.6
2018,7,23,11,0,904.0,101.0,2.5,29.1,929.0,972.13,696.44
2018,7,23,11,15,905.5,102.5,2.55,29.25,943.0,989.87,707.07
2018,7,23,11,30,907.0,104.0,2.6,29.4,957.0,1004.38,715.76
2018,7,23,11,45,906.0,106.0,2.7,29.6,964.0,1013.62,721.55
2018,7,23,12,0,905.0,108.0,2.8,29.8,971.0,1019.5,725.36
2018,7,23,12,15,902.5,109.5,2.85,29.75,970.0,1020.0,726.16
2018,7,23,12,30,900.0,111.0,2.9,29.7,969.0,1017.16,725.0
2018,7,23,12,45,895.5,113.0,3.0,29.65,960.5,1009.52,721.35
2018,7,23,13,0,891.0,115.0,3.1,29.6,952.0,998.64,715.71
2018,7,23,13,15,889.0,113.5,3.15,29.6,937.5,983.46,706.85
2018,7,23,13,30,887.0,112.0,3.2,29.6,923.0,965.14,696.02
2018,7,23,13,45,883.0,111.0,3.3,29.55,901.5,942.38,682.82
2018,7,23,14,0,879.0,110.0,3.4,29.5,880.0,916.73,667.67
2018,7,23,14,15,872.5,108.5,3.4,29.3,851.5,885.6,648.6
2018,7,23,14,30,866.0,107.0,3.4,29.1,823.0,852.0,627.78
2018,7,23,14,45,841.0,114.0,3.45,28.95,785.0,809.55,600.91
2018,7,23,15,0,816.0,121.0,3.5,28.8,747.0,768.61,574.79
2018,7,23,15,15,806.5,117.0,3.5,28.8,708.0,724.91,545.84
2018,7,23,15,30,797.0,113.0,3.5,28.8,669.0,679.82,515.59
2018,7,23,15,45,791.5,105.5,3.45,28.05,627.0,632.63,483.18
2018,7,23,16,0,786.0,98.0,3.4,27.3,585.0,584.14,448.69
2018,7,23,16,15,762.5,96.0,3.35,26.7,537.0,529.98,408.4
2018,7,23,16,30,739.0,94.0,3.3,26.1,489.0,476.67,367.52
2018,7,23,16,45,712.0,89.0,3.25,25.45,439.0,419.89,322.82
2018,7,23,17,0,685.0,84.0,3.2,24.8,389.0,364.17,277.54
2018,7,23,17,15,652.5,78.0,3.1,24.1,339.0,308.23,230.88
2018,7,23,17,30,620.0,72.0,3.0,23.4,289.0,255.24,185.54
2018,7,23,17,45,575.5,67.0,2.95,22.65,242.5,203.52,141.21
2018,7,23,18,0,531.0,62.0,2.9,21.9,196.0,156.53,101.34
2018,7,23,18,15,461.0,53.5,2.8,21.25,151.0,107.87,63.24
2018,7,23,18,30,391.0,45.0,2.7,20.6,106.0,67.23,35.33
2018,7,23,18,45,280.0,34.0,2.6,19.95,69.5,31.66,16.32
2018,7,23,19,0,169.0,23.0,2.5,19.3,33.0,18.09,0.0
2018,7,23,19,15,84.5,11.5,2.45,19.0,16.5,11.3,0.0
2018,7,23,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.9,15.95,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.0,16.45,20.0,13.27,0.0
2018,7,24,5,30,206.0,25.0,2.1,16.8,38.0,20.46,3.77
2018,7,24,5,45,308.5,35.0,2.15,17.1,74.5,35.09,17.99
2018,7,24,6,0,411.0,45.0,2.2,17.4,111.0,71.34,38.02
2018,7,24,6,15,482.0,52.0,2.25,17.95,156.5,112.27,66.9
2018,7,24,6,30,553.0,59.0,2.3,18.5,202.0,161.29,106.15
2018,7,24,6,45,602.5,64.5,2.3,19.05,251.5,211.48,149.29
2018,7,24,7,0,652.0,70.0,2.3,19.6,301.0,266.94,197.31
2018,7,24,7,15,687.5,73.5,2.35,20.2,351.0,321.28,244.34
2018,7,24,7,30,723.0,77.0,2.4,20.8,401.0,377.83,292.07
2018,7,24,7,45,750.0,79.5,2.4,21.4,451.0,432.32,336.86
2018,7,24,8,0,777.0,82.0,2.4,22.0,501.0,488.53,381.46
2018,7,24,8,15,797.5,84.0,2.45,22.65,548.5,541.95,422.56
2018,7,24,8,30,818.0,86.0,2.5,23.3,596.0,595.22,462.24
2018,7,24,8,45,833.5,88.0,2.55,23.9,640.5,645.7,498.74
2018,7,24,9,0,849.0,90.0,2.6,24.5,685.0,695.62,532.36
2018,7,24,9,15,857.0,93.0,2.65,25.0,723.5,740.13,561.27
2018,7,24,9,30,865.0,96.0,2.7,25.5,762.0,782.98,588.63
2018,7,24,9,45,869.0,100.0,2.75,26.0,795.0,821.68,612.81
2018,7,24,10,0,873.0,104.0,2.8,26.5,828.0,858.04,635.16
2018,7,24,10,15,880.0,105.5,2.9,26.8,856.5,892.01,656.57
2018,7,24,10,30,887.0,107.0,3.0,27.1,885.0,923.49,676.25
2018,7,24,10,45,893.0,107.0,3.05,27.45,907.0,949.85,692.0
2018,7,24,11,0,899.0,107.0,3.1,27.8,929.0,973.35,705.9
2018,7,24,11,15,903.0,107.5,3.15,27.85,944.5,992.44,717.82
2018,7,24,11,30,907.0,108.0,3.2,27.9,960.0,1008.38,727.8
2018,7,24,11,45,908.5,108.0,3.25,28.0,967.0,1018.07,733.73
2018,7,24,12,0,910.0,108.0,3.3,28.1,974.0,1024.44,737.66
2018,7,24,12,15,908.5,109.0,3.35,28.05,973.5,1025.44,738.74
2018,7,24,12,30,907.0,110.0,3.4,28.0,973.0,1023.08,737.8
2018,7,24,12,45,903.5,111.0,3.45,27.95,965.0,1015.37,733.55
2018,7,24,13,0,900.0,112.0,3.5,27.9,957.0,1004.37,727.3
2018,7,24,13,15,898.0,111.0,3.5,27.8,942.5,989.57,718.46
2018,7,24,13,30,896.0,110.0,3.5,27.7,928.0,971.59,707.63
2018,7,24,13,45,892.5,108.5,3.5,27.6,906.5,948.58,693.55
2018,7,24,14,0,889.0,107.0,3.5,27.5,885.0,922.62,677.54
2018,7,24,14,15,883.0,105.5,3.5,27.3,856.5,891.64,658.41
2018,7,24,14,30,877.0,104.0,3.5,27.1,828.0,858.11,637.47
2018,7,24,14,45,869.5,102.0,3.45,26.9,794.0,820.47,613.32
2018,7,24,15,0,862.0,100.0,3.4,26.7,760.0,780.76,587.54
2018,7,24,15,15,850.5,98.0,3.4,26.7,720.0,736.17,557.89
2018,7,24,15,30,839.0,96.0,3.4,26.7,680.0,690.24,526.94
2018,7,24,15,45,826.0,93.0,3.4,26.1,636.5,641.19,493.5
2018,7,24,16,0,813.0,90.0,3.4,25.5,593.0,592.05,457.97
2018,7,24,16,15,796.0,86.0,3.35,25.0,545.5,538.21,417.52
2018,7,24,16,30,779.0,82.0,3.3,24.5,498.0,484.54,375.92
2018,7,24,16,45,755.0,78.5,3.25,24.05,448.5,428.6,331.13
2018,7,24,17,0,731.0,75.0,3.2,23.6,399.0,374.08,286.05
2018,7,24,17,15,698.5,71.0,3.1,22.95,349.0,317.78,238.55
2018,7,24,17,30,666.0,67.0,3.0,22.3,299.0,263.39,191.55
2018,7,24,17,45,619.5,61.5,2.9,21.65,249.5,208.15,143.9
2018,7,24,18,0,573.0,56.0,2.8,21.0,200.0,157.86,101.0
2018,7,24,18,15,503.0,48.5,2.7,20.5,154.0,107.84,61.61
2018,7,24,18,30,433.0,41.0,2.6,20.0,108.0,65.82,32.91
2018,7,24,18,45,320.5,31.5,2.5,19.45,71.0,29.39,14.39
2018,7,24,19,0,208.0,22.0,2.4,18.9,34.0,17.83,0.0
2018,7,24,19,15,104.0,11.0,2.4,18.65,17.0,10.81,0.0
2018,7,24,19,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.7,15.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.8,15.6,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,1.85,16.1,21.0,12.29,0.0
2018,7,25,5,30,280.0,22.0,1.9,16.6,40.0,17.54,1.23
2018,7,25,5,45,388.0,29.5,2.0,17.05,78.0,30.88,13.78
2018,7,25,6,0,496.0,37.0,2.1,17.5,116.0,69.59,33.55
2018,7,25,6,15,559.0,43.5,2.05,18.2,162.5,114.93,65.69
2018,7,25,6,30,622.0,50.0,2.0,18.9,209.0,166.11,107.01
2018,7,25,6,45,669.0,54.0,2.0,19.55,259.5,217.9,151.78
2018,7,25,7,0,716.0,58.0,2.0,20.2,310.0,274.66,201.14
2018,7,25,7,15,746.5,61.5,2.05,20.95,361.0,329.71,248.91
2018,7,25,7,30,777.0,65.0,2.1,21.7,412.0,387.36,297.44
2018,7,25,7,45,799.5,67.5,2.15,22.45,462.0,442.86,342.83
2018,7,25,8,0,822.0,70.0,2.2,23.2,512.0,499.01,387.11
2018,7,25,8,15,839.0,72.5,2.25,23.8,559.5,552.93,428.4
2018,7,25,8,30,856.0,75.0,2.3,24.4,607.0,606.89,468.34
2018,7,25,8,45,869.0,77.0,2.35,25.05,651.5,657.48,504.48
2018,7,25,9,0,882.0,79.0,2.4,25.7,696.0,707.21,536.96
2018,7,25,9,15,888.5,82.5,2.5,26.25,735.0,752.52,566.24
2018,7,25,9,30,895.0,86.0,2.6,26.8,774.0,795.97,593.86
2018,7,25,9,45,898.5,90.0,2.65,27.3,807.5,835.39,618.23
2018,7,25,10,0,902.0,94.0,2.7,27.8,841.0,872.35,640.69
2018,7,25,10,15,908.0,95.5,2.75,28.25,869.5,906.34,661.11
2018,7,25,10,30,914.0,97.0,2.8,28.7,898.0,937.69,679.68
2018,7,25,10,45,917.5,99.0,2.85,29.15,920.0,964.42,695.16
2018,7,25,11,0,921.0,101.0,2.9,29.6,942.0,988.1,708.67
2018,7,25,11,15,923.0,102.0,3.0,29.75,956.5,1006.14,719.88
2018,7,25,11,30,925.0,103.0,3.1,29.9,971.0,1020.89,729.11
2018,7,25,11,45,925.0,104.0,3.15,30.1,978.0,1030.3,734.49
2018,7,25,12,0,925.0,105.0,3.2,30.3,985.0,1036.29,737.86
2018,7,25,12,15,925.0,105.5,3.3,30.25,985.0,1038.32,739.99
2018,7,25,12,30,925.0,106.0,3.4,30.2,985.0,1036.9,740.07
2018,7,25,12,45,923.5,105.5,3.45,30.15,977.0,1029.54,736.1
2018,7,25,13,0,922.0,105.0,3.5,30.1,969.0,1018.77,730.09
2018,7,25,13,15,918.5,105.0,3.55,29.9,954.0,1003.23,721.54
2018,7,25,13,30,915.0,105.0,3.6,29.7,939.0,984.47,710.97
2018,7,25,13,45,907.0,106.0,3.65,29.5,916.0,959.41,696.29
2018,7,25,14,0,899.0,107.0,3.7,29.3,893.0,931.54,679.75
2018,7,25,14,15,890.0,107.5,3.7,28.9,863.5,899.65,660.69
2018,7,25,14,30,881.0,108.0,3.7,28.5,834.0,865.36,639.87
2018,7,25,14,45,871.5,106.5,3.75,28.1,799.0,826.42,615.92
2018,7,25,15,0,862.0,105.0,3.8,27.7,764.0,785.52,590.3
2018,7,25,15,15,858.0,99.5,3.8,27.7,725.5,742.91,562.02
2018,7,25,15,30,854.0,94.0,3.8,27.7,687.0,698.32,532.02
2018,7,25,15,45,839.5,91.5,3.7,26.55,642.5,648.08,498.62
2018,7,25,16,0,825.0,89.0,3.6,25.4,598.0,597.22,462.53
2018,7,25,16,15,806.0,86.5,3.5,24.65,550.0,543.81,422.57
2018,7,25,16,30,787.0,84.0,3.4,23.9,502.0,490.09,381.06
2018,7,25,16,45,757.5,81.0,3.3,23.1,450.5,431.66,334.64
2018,7,25,17,0,728.0,78.0,3.2,22.3,399.0,375.23,288.29
2018,7,25,17,15,695.5,73.5,3.1,21.7,349.0,318.55,240.24
2018,7,25,17,30,663.0,69.0,3.0,21.1,299.0,263.78,192.71
2018,7,25,17,45,609.0,64.0,2.9,20.45,248.0,207.39,144.2
2018,7,25,18,0,555.0,59.0,2.8,19.8,197.0,156.8,101.26
2018,7,25,18,15,476.0,51.5,2.7,19.4,150.5,106.71,62.1
2018,7,25,18,30,397.0,44.0,2.6,19.0,104.0,65.69,34.31
2018,7,25,18,45,274.5,32.5,2.55,18.6,67.0,29.39,15.03
2018,7,25,19,0,152.0,21.0,2.5,18.2,30.0,16.5,0.0
2018,7,25,19,15,76.0,10.5,2.45,17.9,15.0,10.32,0.0
2018,7,25,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,26,5,15,85.5,11.5,2.2,16.1,16.5,11.3,0.0
2018,7,26,5,30,171.0,23.0,2.2,16.5,33.0,18.09,0.0
2018,7,26,5,45,274.0,34.5,2.2,16.95,69.0,33.15,17.25
2018,7,26,6,0,377.0,46.0,2.2,17.4,105.0,68.7,37.28
2018,7,26,6,15,360.5,61.0,2.2,18.0,134.0,103.13,64.54
2018,7,26,6,30,344.0,76.0,2.2,18.6,163.0,136.27,93.81
2018,7,26,6,45,375.5,92.0,2.15,19.25,207.0,180.26,131.06
2018,7,26,7,0,407.0,108.0,2.1,19.9,251.0,227.74,171.28
2018,7,26,7,15,552.5,96.5,2.1,20.5,323.5,293.63,224.03
2018,7,26,7,30,698.0,85.0,2.1,21.1,396.0,373.5,288.04
2018,7,26,7,45,724.5,89.5,2.05,21.65,446.0,429.27,333.31
2018,7,26,8,0,751.0,94.0,2.0,22.2,496.0,486.04,377.86
2018,7,26,8,15,772.0,97.0,2.0,22.85,544.0,539.61,418.52
2018,7,26,8,30,793.0,100.0,2.0,23.5,592.0,593.75,458.21
2018,7,26,8,45,808.5,103.0,2.0,24.1,636.5,644.54,494.25
2018,7,26,9,0,824.0,106.0,2.0,24.7,681.0,694.85,528.19
2018,7,26,9,15,834.0,110.5,2.0,25.35,721.5,739.93,556.48
2018,7,26,9,30,844.0,115.0,2.0,26.0,762.0,785.08,584.29
2018,7,26,9,45,850.0,118.5,2.05,26.6,795.5,824.25,608.12
2018,7,26,10,0,856.0,122.0,2.1,27.2,829.0,861.26,630.27
2018,7,26,10,15,863.5,123.5,2.15,27.7,858.0,895.24,650.47
2018,7,26,10,30,871.0,125.0,2.2,28.2,887.0,926.81,668.95
2018,7,26,10,45,875.5,126.5,2.3,28.7,909.0,952.97,684.36
2018,7,26,11,0,880.0,128.0,2.4,29.2,931.0,976.27,697.95
2018,7,26,11,15,884.5,129.0,2.5,29.35,947.0,996.09,710.34
2018,7,26,11,30,889.0,130.0,2.6,29.5,963.0,1012.81,720.87
2018,7,26,11,45,890.5,130.5,2.7,29.65,970.5,1022.88,727.29
2018,7,26,12,0,892.0,131.0,2.8,29.8,978.0,1029.66,731.8
2018,7,26,12,15,890.5,131.5,2.9,29.7,977.0,1030.13,733.18
2018,7,26,12,30,889.0,132.0,3.0,29.6,976.0,1027.28,732.61
2018,7,26,12,45,886.0,132.5,3.05,29.5,968.0,1019.64,728.68
2018,7,26,13,0,883.0,133.0,3.1,29.4,960.0,1008.76,722.8
2018,7,26,13,15,879.5,132.0,3.2,29.1,944.5,992.71,714.65
2018,7,26,13,30,876.0,131.0,3.3,28.8,929.0,973.57,704.5
2018,7,26,13,45,871.0,129.5,3.35,28.45,906.5,949.52,690.91
2018,7,26,14,0,866.0,128.0,3.4,28.1,884.0,922.65,675.42
2018,7,26,14,15,859.0,127.0,3.4,27.65,855.5,891.84,657.14
2018,7,26,14,30,852.0,126.0,3.4,27.2,827.0,858.61,637.11
2018,7,26,14,45,843.5,123.0,3.4,26.7,792.0,819.89,613.24
2018,7,26,15,0,835.0,120.0,3.4,26.2,757.0,781.6,589.4
2018,7,26,15,15,822.0,117.5,3.4,26.2,716.5,735.97,558.94
2018,7,26,15,30,809.0,115.0,3.4,26.2,676.0,689.18,527.33
2018,7,26,15,45,794.5,111.0,3.35,25.0,631.5,638.97,493.12
2018,7,26,16,0,780.0,107.0,3.3,23.8,587.0,588.23,457.31
2018,7,26,16,15,762.0,102.5,3.25,23.1,539.5,534.77,417.31
2018,7,26,16,30,744.0,98.0,3.2,22.4,492.0,481.64,376.24
2018,7,26,16,45,719.0,92.5,3.15,21.65,442.0,424.31,330.63
2018,7,26,17,0,694.0,87.0,3.1,20.9,392.0,369.03,285.11
2018,7,26,17,15,660.0,81.0,3.05,20.25,341.5,311.99,236.85
2018,7,26,17,30,626.0,75.0,3.0,19.6,291.0,258.06,190.07
2018,7,26,17,45,578.5,68.5,2.9,18.9,242.0,203.81,143.08
2018,7,26,18,0,531.0,62.0,2.8,18.2,193.0,154.68,101.05
2018,7,26,18,15,461.0,53.0,2.75,17.8,147.5,105.68,62.29
2018,7,26,18,30,391.0,44.0,2.7,17.4,102.0,64.75,34.1
2018,7,26,18,45,284.0,32.0,2.65,17.05,66.0,28.62,14.63
2018,7,26,19,0,177.0,20.0,2.6,16.7,30.0,16.07,0.0
2018,7,26,19,15,88.5,10.0,2.55,16.5,15.0,9.83,0.0
2018,7,26,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,5,15,87.5,11.0,3.0,15.15,16.0,10.81,0.0
2018,7,27,5,30,175.0,22.0,3.1,15.6,32.0,17.3,0.0
2018,7,27,5,45,265.5,34.0,3.15,16.0,66.5,32.15,16.79
2018,7,27,6,0,356.0,46.0,3.2,16.4,101.0,66.69,36.62
2018,7,27,6,15,333.0,62.0,3.2,16.9,128.5,100.02,63.45
2018,7,27,6,30,310.0,78.0,3.2,17.4,156.0,131.4,91.65
2018,7,27,6,45,337.5,96.0,3.2,17.9,198.5,174.4,128.38
2018,7,27,7,0,365.0,114.0,3.2,18.4,241.0,220.49,167.83
2018,7,27,7,15,514.0,105.5,3.15,18.8,316.0,288.26,222.54
2018,7,27,7,30,663.0,97.0,3.1,19.2,391.0,370.46,289.26
2018,7,27,7,45,686.5,103.5,3.1,19.65,440.0,424.5,334.07
2018,7,27,8,0,710.0,110.0,3.1,20.1,489.0,480.02,378.75
2018,7,27,8,15,729.0,115.5,3.1,20.55,536.5,533.21,420.28
2018,7,27,8,30,748.0,121.0,3.1,21.0,584.0,586.88,460.91
2018,7,27,8,45,761.5,126.5,3.1,21.5,628.0,636.88,497.52
2018,7,27,9,0,775.0,132.0,3.1,22.0,672.0,686.37,532.73
2018,7,27,9,15,797.0,131.0,3.1,22.45,714.5,734.82,565.56
2018,7,27,9,30,819.0,130.0,3.1,22.9,757.0,782.84,596.93
2018,7,27,9,45,841.0,126.0,3.15,23.35,795.5,827.02,625.4
2018,7,27,10,0,863.0,122.0,3.2,23.8,834.0,867.0,650.66
2018,7,27,10,15,870.5,123.5,3.2,24.05,863.0,901.22,671.99
2018,7,27,10,30,878.0,125.0,3.2,24.3,892.0,933.01,691.56
2018,7,27,10,45,883.5,126.0,3.25,24.6,914.5,959.79,707.92
2018,7,27,11,0,889.0,127.0,3.3,24.9,937.0,983.73,722.41
2018,7,27,11,15,893.5,127.5,3.3,25.0,953.0,1003.2,734.18
2018,7,27,11,30,898.0,128.0,3.3,25.1,969.0,1019.55,744.0
2018,7,27,11,45,899.5,128.5,3.35,25.25,976.5,1029.71,750.13
2018,7,27,12,0,901.0,129.0,3.4,25.4,984.0,1036.55,754.26
2018,7,27,12,15,905.0,126.5,3.45,25.4,985.0,1039.5,756.46
2018,7,27,12,30,909.0,124.0,3.5,25.4,986.0,1039.07,756.6
2018,7,27,12,45,912.5,121.0,3.5,25.35,980.0,1034.2,753.78
2018,7,27,13,0,916.0,118.0,3.5,25.3,974.0,1025.9,748.86
2018,7,27,13,15,915.0,115.5,3.5,25.2,959.0,1010.27,739.43
2018,7,27,13,30,914.0,113.0,3.5,25.1,944.0,991.35,727.95
2018,7,27,13,45,912.0,110.0,3.5,24.95,922.0,967.76,713.58
2018,7,27,14,0,910.0,107.0,3.5,24.8,900.0,941.08,697.16
2018,7,27,14,15,905.5,105.5,3.5,24.6,872.0,910.74,678.38
2018,7,27,14,30,901.0,104.0,3.5,24.4,844.0,877.69,657.67
2018,7,27,14,45,895.0,101.0,3.45,24.15,809.5,839.34,633.02
2018,7,27,15,0,889.0,98.0,3.4,23.9,775.0,798.71,606.61
2018,7,27,15,15,877.5,96.0,3.4,23.9,734.0,752.94,575.96
2018,7,27,15,30,866.0,94.0,3.4,23.9,693.0,705.74,543.94
2018,7,27,15,45,852.5,91.0,3.3,23.25,648.0,655.03,508.9
2018,7,27,16,0,839.0,88.0,3.2,22.6,603.0,603.57,471.18
2018,7,27,16,15,821.0,85.0,3.2,22.05,554.5,549.46,430.35
2018,7,27,16,30,803.0,82.0,3.2,21.5,506.0,494.91,387.8
2018,7,27,16,45,777.0,79.5,3.15,20.9,455.5,437.69,341.69
2018,7,27,17,0,751.0,77.0,3.1,20.3,405.0,382.08,295.33
2018,7,27,17,15,714.0,72.5,3.1,19.6,352.5,322.53,244.8
2018,7,27,17,30,677.0,68.0,3.1,18.9,300.0,265.41,195.11
2018,7,27,17,45,623.5,63.0,3.05,18.2,249.0,208.38,145.57
2018,7,27,18,0,570.0,58.0,3.0,17.5,198.0,157.11,101.66
2018,7,27,18,15,492.0,50.5,3.0,17.05,151.0,106.42,61.76
2018,7,27,18,30,414.0,43.0,3.0,16.6,104.0,64.71,33.53
2018,7,27,18,45,294.0,32.0,3.05,16.1,67.0,28.29,17.3
2018,7,27,19,0,174.0,21.0,3.1,15.6,30.0,16.62,0.0
2018,7,27,19,15,87.0,10.5,3.05,15.4,15.0,10.32,0.0
2018,7,27,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.5,2.35,14.6,11.5,9.34,0.0
2018,7,28,5,30,78.0,19.0,2.4,15.0,23.0,16.07,0.0
2018,7,28,5,45,133.0,36.5,2.45,15.4,52.5,32.91,18.93
2018,7,28,6,0,188.0,54.0,2.5,15.8,82.0,61.88,38.85
2018,7,28,6,15,225.0,71.0,2.45,16.25,117.5,94.61,63.76
2018,7,28,6,30,262.0,88.0,2.4,16.7,153.0,131.7,93.97
2018,7,28,6,45,276.0,106.0,2.4,17.15,188.5,168.4,125.64
2018,7,28,7,0,290.0,124.0,2.4,17.6,224.0,206.68,158.6
2018,7,28,7,15,371.0,136.0,2.35,18.1,285.5,265.42,206.41
2018,7,28,7,30,452.0,148.0,2.3,18.6,347.0,332.16,260.29
2018,7,28,7,45,510.5,154.5,2.3,19.05,405.5,391.35,307.85
2018,7,28,8,0,569.0,161.0,2.3,19.5,464.0,455.95,358.59
2018,7,28,8,15,594.5,168.5,2.25,20.1,511.0,509.5,399.25
2018,7,28,8,30,620.0,176.0,2.2,20.7,558.0,562.93,438.63
2018,7,28,8,45,639.0,183.0,2.15,21.3,602.5,612.68,474.07
2018,7,28,9,0,658.0,190.0,2.1,21.9,647.0,662.66,508.61
2018,7,28,9,15,660.0,201.5,2.1,22.5,683.0,704.39,536.34
2018,7,28,9,30,662.0,213.0,2.1,23.1,719.0,744.51,562.29
2018,7,28,9,45,657.5,227.5,2.1,23.65,749.5,780.53,584.76
2018,7,28,10,0,653.0,242.0,2.1,24.2,780.0,814.22,605.22
2018,7,28,10,15,663.5,246.0,2.15,24.65,809.0,848.32,626.79
2018,7,28,10,30,674.0,250.0,2.2,25.1,838.0,880.77,646.97
2018,7,28,10,45,681.5,252.5,2.25,25.5,860.0,907.06,663.05
2018,7,28,11,0,689.0,255.0,2.3,25.9,882.0,931.19,677.53
2018,7,28,11,15,694.0,256.5,2.35,26.15,896.5,949.57,688.54
2018,7,28,11,30,699.0,258.0,2.4,26.4,911.0,965.45,698.02
2018,7,28,11,45,701.5,258.5,2.45,26.65,918.5,975.21,703.67
2018,7,28,12,0,704.0,259.0,2.5,26.9,926.0,982.24,707.71
2018,7,28,12,15,723.5,247.0,2.6,26.95,932.5,990.78,713.87
2018,7,28,12,30,743.0,235.0,2.7,27.0,939.0,996.37,718.21
2018,7,28,12,45,767.5,218.0,2.75,27.1,939.5,998.64,719.96
2018,7,28,13,0,792.0,201.0,2.8,27.2,940.0,993.68,717.2
2018,7,28,13,15,789.5,198.5,2.9,27.1,925.0,977.95,708.63
2018,7,28,13,30,787.0,196.0,3.0,27.0,910.0,959.36,698.26
2018,7,28,13,45,783.0,192.0,3.05,26.9,888.0,935.08,683.78
2018,7,28,14,0,779.0,188.0,3.1,26.8,866.0,908.2,667.54
2018,7,28,14,15,773.0,185.0,3.1,26.5,838.5,878.07,649.25
2018,7,28,14,30,767.0,182.0,3.1,26.2,811.0,847.92,630.84
2018,7,28,14,45,759.0,177.0,3.15,25.9,777.0,809.54,606.92
2018,7,28,15,0,751.0,172.0,3.2,25.6,743.0,769.42,581.52
2018,7,28,15,15,736.5,167.5,3.2,25.6,702.0,723.44,549.89
2018,7,28,15,30,722.0,163.0,3.2,25.6,661.0,676.64,516.8
2018,7,28,15,45,708.5,155.5,3.15,24.8,617.0,626.91,482.32
2018,7,28,16,0,695.0,148.0,3.1,24.0,573.0,576.79,446.51
2018,7,28,16,15,681.5,138.0,3.05,23.4,526.5,524.02,407.3
2018,7,28,16,30,668.0,128.0,3.0,22.8,480.0,471.33,366.88
2018,7,28,16,45,645.5,119.5,2.95,22.25,431.0,416.33,323.28
2018,7,28,17,0,623.0,111.0,2.9,21.7,382.0,362.81,279.48
2018,7,28,17,15,588.0,102.5,2.8,21.0,332.0,306.68,232.66
2018,7,28,17,30,553.0,94.0,2.7,20.3,282.0,253.89,187.61
2018,7,28,17,45,505.5,83.5,2.65,19.6,233.0,199.81,141.6
2018,7,28,18,0,458.0,73.0,2.6,18.9,184.0,150.97,100.5
2018,7,28,18,15,385.5,61.0,2.55,18.35,139.0,102.2,62.47
2018,7,28,18,30,313.0,49.0,2.5,17.8,94.0,62.59,35.12
2018,7,28,18,45,216.0,34.0,2.45,17.25,59.5,28.4,17.07
2018,7,28,19,0,119.0,19.0,2.4,16.7,25.0,14.97,0.0
2018,7,28,19,15,59.5,9.5,2.45,16.45,12.5,9.34,0.0
2018,7,28,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,5,15,75.5,10.5,2.4,15.2,14.5,10.32,0.0
2018,7,29,5,30,151.0,21.0,2.4,15.5,29.0,16.56,0.0
2018,7,29,5,45,236.0,33.5,2.45,15.8,61.5,29.96,15.63
2018,7,29,6,0,321.0,46.0,2.5,16.1,94.0,62.74,34.82
2018,7,29,6,15,272.0,62.0,2.5,16.55,113.5,91.43,59.0
2018,7,29,6,30,223.0,78.0,2.5,17.0,133.0,114.95,81.57
2018,7,29,6,45,154.0,105.0,2.5,17.5,147.0,137.72,104.34
2018,7,29,7,0,85.0,132.0,2.5,18.0,161.0,152.1,118.9
2018,7,29,7,15,237.5,139.5,2.5,18.45,239.5,220.25,172.19
2018,7,29,7,30,390.0,147.0,2.5,18.9,318.0,305.52,239.92
2018,7,29,7,45,479.0,145.5,2.5,19.4,381.5,367.61,289.69
2018,7,29,8,0,568.0,144.0,2.5,19.9,445.0,439.86,346.67
2018,7,29,8,15,502.0,181.0,2.5,20.3,465.5,467.67,367.6
2018,7,29,8,30,436.0,218.0,2.5,20.7,486.0,489.68,383.07
2018,7,29,8,45,507.0,209.5,2.45,21.1,544.0,549.93,428.38
2018,7,29,9,0,578.0,201.0,2.4,21.5,602.0,616.97,477.39
2018,7,29,9,15,675.5,174.5,2.4,21.85,669.5,688.63,529.64
2018,7,29,9,30,773.0,148.0,2.4,22.2,737.0,764.44,582.13
2018,7,29,9,45,779.5,153.5,2.4,22.55,771.0,804.07,607.04
2018,7,29,10,0,786.0,159.0,2.4,22.9,805.0,841.76,630.61
2018,7,29,10,15,763.5,179.5,2.4,23.15,825.0,866.83,645.67
2018,7,29,10,30,741.0,200.0,2.4,23.4,845.0,891.07,660.24
2018,7,29,10,45,779.5,183.0,2.45,23.7,877.0,924.84,681.37
2018,7,29,11,0,818.0,166.0,2.5,24.0,909.0,960.35,703.42
2018,7,29,11,15,830.0,162.0,2.55,24.1,926.5,981.67,716.66
2018,7,29,11,30,842.0,158.0,2.6,24.2,944.0,1000.22,728.28
2018,7,29,11,45,766.5,203.5,2.65,24.3,923.5,979.34,714.46
2018,7,29,12,0,691.0,249.0,2.7,24.4,903.0,959.08,701.44
2018,7,29,12,15,602.0,297.5,2.75,24.3,867.0,920.13,674.58
2018,7,29,12,30,513.0,346.0,2.8,24.2,831.0,878.71,645.07
2018,7,29,12,45,417.0,383.5,2.85,24.1,775.5,818.03,602.38
2018,7,29,13,0,321.0,421.0,2.9,24.0,720.0,751.87,555.45
2018,7,29,13,15,311.5,421.5,2.9,23.7,708.0,738.25,547.17
2018,7,29,13,30,302.0,422.0,2.9,23.4,696.0,723.64,537.82
2018,7,29,13,45,339.0,396.0,2.95,23.15,696.0,724.48,541.08
2018,7,29,14,0,376.0,370.0,3.0,22.9,696.0,722.48,542.25
2018,7,29,14,15,405.0,344.5,3.0,22.65,685.0,715.59,539.46
2018,7,29,14,30,434.0,319.0,3.0,22.4,674.0,700.96,531.3
2018,7,29,14,45,524.5,268.0,3.0,22.15,678.5,707.74,539.95
2018,7,29,15,0,615.0,217.0,3.0,21.9,683.0,708.25,543.71
2018,7,29,15,15,641.0,192.5,3.0,21.9,655.0,677.47,522.76
2018,7,29,15,30,667.0,168.0,3.0,21.9,627.0,642.8,498.7
2018,7,29,15,45,656.5,157.0,3.05,21.45,583.5,593.92,463.85
2018,7,29,16,0,646.0,146.0,3.1,21.0,540.0,544.5,427.64
2018,7,29,16,15,660.5,129.5,3.05,20.55,503.5,503.21,396.41
2018,7,29,16,30,675.0,113.0,3.0,20.1,467.0,459.28,361.9
2018,7,29,16,45,648.0,105.0,3.0,19.65,416.5,402.41,316.06
2018,7,29,17,0,621.0,97.0,3.0,19.2,366.0,347.49,270.45
2018,7,29,17,15,544.5,95.0,3.0,18.7,308.5,283.57,217.3
2018,7,29,17,30,468.0,93.0,3.0,18.2,251.0,226.54,169.41
2018,7,29,17,45,480.5,77.5,2.95,17.75,215.5,187.46,133.46
2018,7,29,18,0,493.0,62.0,2.9,17.3,180.0,145.79,95.43
2018,7,29,18,15,413.5,52.5,2.8,16.95,135.0,97.55,57.8
2018,7,29,18,30,334.0,43.0,2.7,16.6,90.0,58.49,31.37
2018,7,29,18,45,222.5,30.5,2.65,16.3,56.5,25.05,14.23
2018,7,29,19,0,111.0,18.0,2.6,16.0,23.0,14.17,0.0
2018,7,29,19,15,55.5,9.0,2.55,15.85,11.5,8.85,0.0
2018,7,29,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,30,5,15,83.0,10.0,2.35,14.6,14.5,9.83,0.0
2018,7,30,5,30,166.0,20.0,2.4,15.1,29.0,15.77,0.0
2018,7,30,5,45,202.5,30.0,2.5,15.6,52.0,26.22,13.09
2018,7,30,6,0,239.0,40.0,2.6,16.1,75.0,51.32,28.38
2018,7,30,6,15,195.5,58.0,2.6,16.7,94.0,78.55,51.58
2018,7,30,6,30,152.0,76.0,2.6,17.3,113.0,99.85,71.85
2018,7,30,6,45,166.5,95.0,2.6,17.85,144.5,131.2,98.42
2018,7,30,7,0,181.0,114.0,2.6,18.4,176.0,164.28,126.4
2018,7,30,7,15,387.0,109.0,2.55,18.85,269.5,244.33,189.05
2018,7,30,7,30,593.0,104.0,2.5,19.3,363.0,347.19,270.84
2018,7,30,7,45,670.0,99.5,2.45,19.75,426.5,411.3,322.84
2018,7,30,8,0,747.0,95.0,2.4,20.2,490.0,482.8,379.48
2018,7,30,8,15,767.5,99.5,2.35,20.65,538.5,537.55,421.75
2018,7,30,8,30,788.0,104.0,2.3,21.1,587.0,592.86,463.06
2018,7,30,8,45,804.0,106.5,2.3,21.55,631.5,643.43,499.84
2018,7,30,9,0,820.0,109.0,2.3,22.0,676.0,693.55,534.83
2018,7,30,9,15,833.5,110.0,2.3,22.6,716.0,737.58,563.04
2018,7,30,9,30,847.0,111.0,2.3,23.2,756.0,782.07,591.08
2018,7,30,9,45,858.5,112.5,2.3,23.75,792.0,823.98,616.99
2018,7,30,10,0,870.0,114.0,2.3,24.3,828.0,864.08,641.29
2018,7,30,10,15,878.0,115.0,2.35,24.95,857.5,898.54,661.69
2018,7,30,10,30,886.0,116.0,2.4,25.6,887.0,930.54,680.33
2018,7,30,10,45,893.0,116.0,2.4,26.25,909.5,957.97,695.39
2018,7,30,11,0,900.0,116.0,2.4,26.9,932.0,982.56,708.54
2018,7,30,11,15,904.5,116.0,2.45,27.3,947.5,1001.75,719.41
2018,7,30,11,30,909.0,116.0,2.5,27.7,963.0,1017.76,728.35
2018,7,30,11,45,911.0,116.0,2.55,28.05,970.5,1028.02,733.89
2018,7,30,12,0,913.0,116.0,2.6,28.4,978.0,1034.92,737.45
2018,7,30,12,15,909.0,118.0,2.6,28.55,976.5,1034.44,736.59
2018,7,30,12,30,905.0,120.0,2.6,28.7,975.0,1030.55,733.78
2018,7,30,12,45,898.0,124.0,2.65,28.8,966.0,1022.37,729.02
2018,7,30,13,0,891.0,128.0,2.7,28.9,957.0,1010.93,722.34
2018,7,30,13,15,887.0,127.5,2.75,28.85,941.5,994.69,713.11
2018,7,30,13,30,883.0,127.0,2.8,28.8,926.0,975.34,701.96
2018,7,30,13,45,877.5,125.5,2.85,28.7,903.0,950.55,687.44
2018,7,30,14,0,872.0,124.0,2.9,28.6,880.0,922.93,671.05
2018,7,30,14,15,863.0,123.0,2.9,28.3,850.0,890.05,651.26
2018,7,30,14,30,854.0,122.0,2.9,28.0,820.0,854.84,629.8
2018,7,30,14,45,842.5,120.5,2.95,27.7,784.0,814.94,605.25
2018,7,30,15,0,831.0,119.0,3.0,27.4,748.0,775.73,580.85
