Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,15,15,818.0,117.0,3.0,27.4,707.5,730.6,551.04
2018,7,30,15,30,805.0,115.0,3.0,27.4,667.0,684.3,519.95
2018,7,30,15,45,786.0,112.5,2.95,26.55,621.5,632.67,484.23
2018,7,30,16,0,767.0,110.0,2.9,25.7,576.0,580.93,447.33
2018,7,30,16,15,740.0,108.0,2.85,25.05,527.0,525.42,406.06
2018,7,30,16,30,713.0,106.0,2.8,24.4,478.0,470.81,364.18
2018,7,30,16,45,679.5,102.0,2.75,23.8,427.0,413.0,318.52
2018,7,30,17,0,646.0,98.0,2.7,23.2,376.0,357.75,273.49
2018,7,30,17,15,601.5,92.0,2.65,22.35,324.5,299.59,225.44
2018,7,30,17,30,557.0,86.0,2.6,21.5,273.0,245.79,179.97
2018,7,30,17,45,498.5,77.5,2.6,20.6,223.5,190.95,133.93
2018,7,30,18,0,440.0,69.0,2.6,19.7,174.0,142.59,93.95
2018,7,30,18,15,363.0,57.5,2.55,19.05,130.0,95.1,57.43
2018,7,30,18,30,286.0,46.0,2.5,18.4,86.0,57.18,31.72
2018,7,30,18,45,188.0,31.0,2.45,17.75,53.0,24.87,13.7
2018,7,30,19,0,90.0,16.0,2.4,17.1,20.0,12.54,0.0
2018,7,30,19,15,45.0,8.0,2.4,16.8,10.0,7.86,0.0
2018,7,30,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,31,5,15,54.5,9.5,2.05,14.45,12.0,9.34,0.0
2018,7,31,5,30,109.0,19.0,2.1,15.0,24.0,14.97,0.0
2018,7,31,5,45,199.0,33.5,2.2,15.5,57.0,28.81,15.13
2018,7,31,6,0,289.0,48.0,2.3,16.0,90.0,61.49,35.06
2018,7,31,6,15,308.5,61.0,2.3,16.6,122.0,94.38,59.8
2018,7,31,6,30,328.0,74.0,2.3,17.2,154.0,129.52,89.13
2018,7,31,6,45,216.5,101.5,2.25,17.8,159.5,149.11,111.35
2018,7,31,7,0,105.0,129.0,2.2,18.4,165.0,155.52,120.92
2018,7,31,7,15,176.5,146.0,2.2,18.95,218.0,203.91,159.44
2018,7,31,7,30,248.0,163.0,2.2,19.5,271.0,261.29,205.2
2018,7,31,7,45,415.0,151.5,2.2,20.05,358.5,343.38,269.99
2018,7,31,8,0,582.0,140.0,2.2,20.6,446.0,442.37,347.2
2018,7,31,8,15,652.5,134.0,2.2,21.25,508.0,506.92,396.55
2018,7,31,8,30,723.0,128.0,2.2,21.9,570.0,577.02,448.88
2018,7,31,8,45,740.0,132.5,2.2,22.55,614.5,627.59,484.96
2018,7,31,9,0,757.0,137.0,2.2,23.2,659.0,677.36,519.51
2018,7,31,9,15,767.5,141.5,2.2,23.8,698.0,722.22,549.25
2018,7,31,9,30,778.0,146.0,2.2,24.4,737.0,765.82,576.66
2018,7,31,9,45,784.0,151.0,2.2,25.0,770.0,804.78,600.43
2018,7,31,10,0,790.0,156.0,2.2,25.6,803.0,841.75,622.54
2018,7,31,10,15,798.5,158.0,2.25,26.0,832.0,875.73,643.31
2018,7,31,10,30,807.0,160.0,2.3,26.4,861.0,907.52,662.51
2018,7,31,10,45,814.0,161.5,2.35,26.85,884.0,935.02,678.69
2018,7,31,11,0,821.0,163.0,2.4,27.3,907.0,959.93,693.16
2018,7,31,11,15,825.0,164.0,2.45,27.55,922.0,978.66,704.23
2018,7,31,11,30,829.0,165.0,2.5,27.8,937.0,994.43,713.52
2018,7,31,11,45,831.0,165.5,2.55,28.05,944.5,1004.66,719.37
2018,7,31,12,0,833.0,166.0,2.6,28.3,952.0,1011.74,723.37
2018,7,31,12,15,833.0,166.0,2.65,28.35,951.5,1013.12,724.46
2018,7,31,12,30,833.0,166.0,2.7,28.4,951.0,1011.29,723.67
2018,7,31,12,45,831.0,165.5,2.8,28.4,943.0,1003.77,719.98
2018,7,31,13,0,829.0,165.0,2.9,28.4,935.0,993.1,714.38
2018,7,31,13,15,825.5,163.0,2.95,28.3,919.5,976.35,704.79
2018,7,31,13,30,822.0,161.0,3.0,28.2,904.0,956.64,693.35
2018,7,31,13,45,816.5,158.5,3.0,28.05,881.0,931.69,678.26
2018,7,31,14,0,811.0,156.0,3.0,27.9,858.0,904.09,661.43
2018,7,31,14,15,804.5,153.0,3.05,27.6,829.5,872.58,642.65
2018,7,31,14,30,798.0,150.0,3.1,27.3,801.0,838.77,622.14
2018,7,31,14,45,789.0,146.5,3.1,27.0,766.5,800.28,597.94
2018,7,31,15,0,780.0,143.0,3.1,26.7,732.0,760.03,572.26
2018,7,31,15,15,766.0,139.5,3.1,26.7,691.5,714.51,541.9
2018,7,31,15,30,752.0,136.0,3.1,26.7,651.0,668.05,509.33
2018,7,31,15,45,737.0,131.0,3.1,25.7,607.0,619.1,475.84
2018,7,31,16,0,722.0,126.0,3.1,24.7,563.0,569.23,440.56
2018,7,31,16,15,704.0,118.5,3.05,24.0,515.5,515.09,400.27
2018,7,31,16,30,686.0,111.0,3.0,23.3,468.0,461.43,359.02
2018,7,31,16,45,659.5,105.0,3.0,22.55,419.0,406.16,315.27
2018,7,31,17,0,633.0,99.0,3.0,21.8,370.0,352.76,271.54
2018,7,31,17,15,596.5,92.0,2.95,21.0,320.5,297.08,224.89
2018,7,31,17,30,560.0,85.0,2.9,20.2,271.0,244.89,180.13
2018,7,31,17,45,509.5,75.5,2.85,19.35,222.5,190.79,134.03
2018,7,31,18,0,459.0,66.0,2.8,18.5,174.0,142.27,93.29
2018,7,31,18,15,386.5,55.0,2.75,17.95,130.5,95.52,57.04
2018,7,31,18,30,314.0,44.0,2.7,17.4,87.0,56.49,30.51
2018,7,31,18,45,212.0,30.0,2.65,16.85,54.0,23.64,12.47
2018,7,31,19,0,110.0,16.0,2.6,16.3,21.0,15.73,0.0
2018,7,31,19,15,55.0,8.0,2.55,16.1,10.5,7.86,0.0
2018,7,31,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,1,5,15,77.0,9.0,2.3,14.6,12.5,8.85,0.0
2018,8,1,5,30,154.0,18.0,2.3,15.1,25.0,14.49,0.0
2018,8,1,5,45,273.0,29.0,2.35,15.55,60.5,25.54,14.72
2018,8,1,6,0,392.0,40.0,2.4,16.0,96.0,60.94,31.16
2018,8,1,6,15,342.5,50.0,2.4,16.6,113.0,88.37,53.35
2018,8,1,6,30,293.0,60.0,2.4,17.2,130.0,109.66,74.13
2018,8,1,6,45,155.0,89.0,2.35,17.85,127.0,122.48,91.52
2018,8,1,7,0,17.0,118.0,2.3,18.5,124.0,118.43,92.71
2018,8,1,7,15,108.5,143.5,2.25,19.05,190.0,177.56,139.25
2018,8,1,7,30,200.0,169.0,2.2,19.6,256.0,246.27,193.61
2018,8,1,7,45,461.5,133.0,2.15,20.15,366.0,346.28,272.26
2018,8,1,8,0,723.0,97.0,2.1,20.7,476.0,471.47,369.73
2018,8,1,8,15,765.5,94.0,2.1,21.4,530.0,529.86,414.19
2018,8,1,8,30,808.0,91.0,2.1,22.1,584.0,590.88,459.54
2018,8,1,8,45,823.5,94.0,2.1,22.75,629.0,641.44,495.72
2018,8,1,9,0,839.0,97.0,2.1,23.4,674.0,692.28,530.03
2018,8,1,9,15,852.0,98.5,2.15,24.05,714.5,738.93,559.98
2018,8,1,9,30,865.0,100.0,2.2,24.7,755.0,784.29,588.57
2018,8,1,9,45,876.0,101.0,2.25,25.3,791.0,825.98,614.34
2018,8,1,10,0,887.0,102.0,2.3,25.9,827.0,865.77,638.51
2018,8,1,10,15,893.5,103.0,2.4,26.2,855.5,899.45,659.58
2018,8,1,10,30,900.0,104.0,2.5,26.5,884.0,930.55,678.9
2018,8,1,10,45,905.0,105.5,2.6,26.85,907.0,958.0,695.68
2018,8,1,11,0,910.0,107.0,2.7,27.2,930.0,982.49,710.55
2018,8,1,11,15,913.0,108.0,2.8,27.2,945.0,1001.43,722.89
2018,8,1,11,30,916.0,109.0,2.9,27.2,960.0,1017.11,733.26
2018,8,1,11,45,917.5,110.0,3.0,27.2,968.0,1027.97,740.66
2018,8,1,12,0,919.0,111.0,3.1,27.2,976.0,1035.41,746.02
2018,8,1,12,15,918.0,111.5,3.2,27.1,975.5,1036.4,747.67
2018,8,1,12,30,917.0,112.0,3.3,27.0,975.0,1033.93,747.25
2018,8,1,12,45,915.0,112.0,3.35,26.9,967.0,1026.51,743.36
2018,8,1,13,0,913.0,112.0,3.4,26.8,959.0,1015.71,737.41
2018,8,1,13,15,911.0,111.0,3.4,26.6,944.5,1000.54,728.64
2018,8,1,13,30,909.0,110.0,3.4,26.4,930.0,982.1,717.81
2018,8,1,13,45,905.0,109.0,3.45,26.2,908.0,958.61,704.04
2018,8,1,14,0,901.0,108.0,3.5,26.0,886.0,932.12,688.26
2018,8,1,14,15,895.0,106.0,3.45,25.7,856.5,899.97,668.27
2018,8,1,14,30,889.0,104.0,3.4,25.4,827.0,865.22,646.44
2018,8,1,14,45,881.0,102.0,3.4,25.1,792.0,826.42,621.92
2018,8,1,15,0,873.0,100.0,3.4,24.8,757.0,785.51,595.69
2018,8,1,15,15,861.5,97.5,3.4,24.8,716.0,739.61,564.94
2018,8,1,15,30,850.0,95.0,3.4,24.8,675.0,692.32,532.83
2018,8,1,15,45,835.5,92.0,3.4,23.9,630.0,641.41,498.12
2018,8,1,16,0,821.0,89.0,3.4,23.0,585.0,590.64,461.49
2018,8,1,16,15,802.5,85.5,3.35,22.35,536.5,535.72,419.9
2018,8,1,16,30,784.0,82.0,3.3,21.7,488.0,481.12,377.14
2018,8,1,16,45,758.5,78.0,3.25,21.1,437.0,423.43,330.48
2018,8,1,17,0,733.0,74.0,3.2,20.5,386.0,367.37,283.57
2018,8,1,17,15,695.5,70.0,3.15,19.75,334.5,309.08,233.84
2018,8,1,17,30,658.0,66.0,3.1,19.0,283.0,253.38,185.19
2018,8,1,17,45,604.5,60.5,3.05,18.25,233.0,197.07,136.32
2018,8,1,18,0,551.0,55.0,3.0,17.5,183.0,146.58,93.3
2018,8,1,18,15,469.0,47.0,2.95,17.0,137.0,96.47,54.56
2018,8,1,18,30,387.0,39.0,2.9,16.5,91.0,55.86,27.98
2018,8,1,18,45,261.5,28.0,2.85,16.0,56.5,22.09,10.96
2018,8,1,19,0,136.0,17.0,2.8,15.5,22.0,16.71,0.0
2018,8,1,19,15,68.0,8.5,2.8,15.3,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,5,15,66.5,9.0,2.55,13.8,12.0,8.85,0.0
2018,8,2,5,30,133.0,18.0,2.6,14.2,24.0,14.22,0.0
2018,8,2,5,45,270.5,29.0,2.7,14.6,60.5,25.17,14.23
2018,8,2,6,0,408.0,40.0,2.8,15.0,97.0,61.47,31.29
2018,8,2,6,15,486.0,47.5,2.8,15.5,143.0,103.0,59.55
2018,8,2,6,30,564.0,55.0,2.8,16.0,189.0,153.54,99.61
2018,8,2,6,45,618.0,60.0,2.8,16.45,240.0,204.8,143.99
2018,8,2,7,0,672.0,65.0,2.8,16.9,291.0,262.76,194.86
2018,8,2,7,15,708.5,69.5,2.8,17.45,343.0,318.7,244.2
2018,8,2,7,30,745.0,74.0,2.8,18.0,395.0,377.98,295.13
2018,8,2,7,45,772.5,77.0,2.85,18.55,446.5,434.65,342.76
2018,8,2,8,0,800.0,80.0,2.9,19.1,498.0,493.08,390.23
2018,8,2,8,15,820.5,82.0,2.95,19.65,547.0,548.0,433.53
2018,8,2,8,30,841.0,84.0,3.0,20.2,596.0,602.61,475.23
2018,8,2,8,45,856.0,86.5,3.05,20.75,641.5,654.71,513.76
2018,8,2,9,0,871.0,89.0,3.1,21.3,687.0,706.15,549.32
2018,8,2,9,15,879.0,92.5,3.15,21.7,727.0,752.49,580.24
2018,8,2,9,30,887.0,96.0,3.2,22.1,767.0,797.08,609.51
2018,8,2,9,45,892.5,100.0,3.2,22.45,802.0,838.17,635.83
2018,8,2,10,0,898.0,104.0,3.2,22.8,837.0,876.93,660.23
2018,8,2,10,15,905.5,105.0,3.2,23.05,866.5,911.86,682.05
2018,8,2,10,30,913.0,106.0,3.2,23.3,896.0,944.21,702.0
2018,8,2,10,45,919.0,106.0,3.2,23.6,918.5,971.37,718.24
2018,8,2,11,0,925.0,106.0,3.2,23.9,941.0,995.56,732.5
2018,8,2,11,15,929.5,106.0,3.2,24.05,957.0,1015.18,744.2
2018,8,2,11,30,934.0,106.0,3.2,24.2,973.0,1031.52,753.83
2018,8,2,11,45,936.5,106.0,3.2,24.3,981.0,1042.51,760.23
2018,8,2,12,0,939.0,106.0,3.2,24.4,989.0,1050.01,764.52
2018,8,2,12,15,937.5,106.5,3.25,24.45,988.0,1050.52,765.01
2018,8,2,12,30,936.0,107.0,3.3,24.5,987.0,1047.49,763.38
2018,8,2,12,45,933.0,108.5,3.35,24.5,979.0,1040.49,759.46
2018,8,2,13,0,930.0,110.0,3.4,24.5,971.0,1030.04,753.43
2018,8,2,13,15,929.0,108.5,3.4,24.35,956.5,1015.06,744.59
2018,8,2,13,30,928.0,107.0,3.4,24.2,942.0,996.71,733.63
2018,8,2,13,45,924.5,105.0,3.45,24.1,919.5,972.21,718.87
2018,8,2,14,0,921.0,103.0,3.5,24.0,897.0,944.63,702.04
2018,8,2,14,15,916.0,101.0,3.5,23.7,867.5,912.76,682.47
2018,8,2,14,30,911.0,99.0,3.5,23.4,838.0,878.17,660.92
2018,8,2,14,45,904.5,96.5,3.5,23.15,803.0,839.27,636.09
2018,8,2,15,0,898.0,94.0,3.5,22.9,768.0,798.1,609.42
2018,8,2,15,15,886.5,92.0,3.5,22.9,726.5,751.67,578.14
2018,8,2,15,30,875.0,90.0,3.5,22.9,685.0,703.79,545.44
2018,8,2,15,45,863.5,87.0,3.5,22.1,640.5,653.67,511.15
2018,8,2,16,0,852.0,84.0,3.5,21.3,596.0,602.59,473.89
2018,8,2,16,15,836.0,80.0,3.45,20.8,547.5,547.29,431.47
2018,8,2,16,30,820.0,76.0,3.4,20.3,499.0,492.11,387.72
2018,8,2,16,45,796.0,72.0,3.4,19.85,447.0,433.21,339.61
2018,8,2,17,0,772.0,68.0,3.4,19.4,395.0,375.71,290.99
2018,8,2,17,15,736.0,64.5,3.35,18.8,342.5,316.31,239.7
2018,8,2,17,30,700.0,61.0,3.3,18.2,290.0,260.19,190.04
2018,8,2,17,45,647.5,55.5,3.25,17.6,238.5,201.9,138.96
2018,8,2,18,0,595.0,50.0,3.2,17.0,187.0,148.23,92.91
2018,8,2,18,15,510.0,43.5,3.1,16.55,140.0,96.83,53.25
2018,8,2,18,30,425.0,37.0,3.0,16.1,93.0,55.25,26.57
2018,8,2,18,45,288.5,27.0,2.9,15.6,57.5,21.29,9.92
2018,8,2,19,0,152.0,17.0,2.8,15.1,22.0,16.71,0.0
2018,8,2,19,15,76.0,8.5,2.7,14.9,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,3,5,15,30.5,7.0,2.2,13.4,8.5,6.88,0.0
2018,8,3,5,30,61.0,14.0,2.3,14.0,17.0,13.76,0.0
2018,8,3,5,45,128.0,32.5,2.4,14.6,47.5,27.98,16.12
2018,8,3,6,0,195.0,51.0,2.5,15.2,78.0,57.96,35.58
2018,8,3,6,15,250.0,69.5,2.45,15.7,119.0,94.08,62.21
2018,8,3,6,30,305.0,88.0,2.4,16.2,160.0,137.52,96.85
2018,8,3,6,45,344.5,106.0,2.35,16.7,206.0,183.2,135.27
2018,8,3,7,0,384.0,124.0,2.3,17.2,252.0,233.34,177.69
2018,8,3,7,15,416.0,140.0,2.25,17.75,300.0,283.22,219.69
2018,8,3,7,30,448.0,156.0,2.2,18.3,348.0,336.32,263.42
2018,8,3,7,45,471.0,171.0,2.15,18.85,395.5,387.34,304.48
2018,8,3,8,0,494.0,186.0,2.1,19.4,443.0,440.18,345.7
2018,8,3,8,15,513.5,198.5,2.05,20.05,488.5,490.18,383.4
2018,8,3,8,30,533.0,211.0,2.0,20.7,534.0,541.17,420.64
2018,8,3,8,45,545.0,222.5,1.95,21.35,574.5,586.99,452.9
2018,8,3,9,0,557.0,234.0,1.9,22.0,615.0,632.64,484.08
2018,8,3,9,15,603.0,227.5,1.9,22.7,663.0,686.61,521.25
2018,8,3,9,30,649.0,221.0,1.9,23.4,711.0,741.36,558.01
2018,8,3,9,45,701.5,205.0,1.95,24.15,757.0,793.24,592.6
2018,8,3,10,0,754.0,189.0,2.0,24.9,803.0,846.22,625.8
2018,8,3,10,15,762.5,191.5,2.0,25.45,831.5,880.03,645.39
2018,8,3,10,30,771.0,194.0,2.0,26.0,860.0,911.73,663.57
2018,8,3,10,45,777.0,195.0,2.05,26.55,881.0,934.02,676.02
2018,8,3,11,0,783.0,196.0,2.1,27.1,902.0,956.81,688.88
2018,8,3,11,15,786.5,197.5,2.15,27.55,916.5,975.01,699.05
2018,8,3,11,30,790.0,199.0,2.2,28.0,931.0,990.34,707.49
2018,8,3,11,45,792.0,200.0,2.25,28.4,938.5,1000.74,713.03
2018,8,3,12,0,794.0,201.0,2.3,28.8,946.0,1008.11,716.8
2018,8,3,12,15,791.5,202.0,2.35,29.1,944.5,1007.9,716.21
2018,8,3,12,30,789.0,203.0,2.4,29.4,943.0,1004.61,713.87
2018,8,3,12,45,783.0,204.0,2.45,29.75,933.0,994.8,707.4
2018,8,3,13,0,777.0,205.0,2.5,30.1,923.0,982.06,699.22
2018,8,3,13,15,771.0,204.0,2.6,30.25,906.5,964.47,689.06
2018,8,3,13,30,765.0,203.0,2.7,30.4,890.0,947.83,679.52
2018,8,3,13,45,757.0,201.5,2.75,30.55,867.0,922.35,663.85
2018,8,3,14,0,749.0,200.0,2.8,30.7,844.0,894.5,646.66
2018,8,3,14,15,738.5,197.5,2.8,30.55,814.5,861.2,626.25
2018,8,3,14,30,728.0,195.0,2.8,30.4,785.0,826.02,604.47
2018,8,3,14,45,714.0,191.5,2.85,30.3,748.5,785.3,578.93
2018,8,3,15,0,700.0,188.0,2.9,30.2,712.0,743.36,551.4
2018,8,3,15,15,684.0,183.0,2.9,30.2,671.5,697.46,520.1
2018,8,3,15,30,668.0,178.0,2.9,30.2,631.0,651.01,487.82
2018,8,3,15,45,648.0,171.5,2.9,29.5,586.0,600.16,453.0
2018,8,3,16,0,628.0,165.0,2.9,28.8,541.0,549.63,417.41
2018,8,3,16,15,604.0,156.5,2.9,28.2,493.0,495.51,377.93
2018,8,3,16,30,580.0,148.0,2.9,27.6,445.0,442.67,338.21
2018,8,3,16,45,550.0,138.0,2.85,27.0,396.0,385.73,294.16
2018,8,3,17,0,520.0,128.0,2.8,26.4,347.0,332.83,251.96
2018,8,3,17,15,483.0,116.0,2.75,25.45,298.0,278.3,207.88
2018,8,3,17,30,446.0,104.0,2.7,24.5,249.0,227.48,165.9
2018,8,3,17,45,398.0,90.5,2.6,23.55,202.5,176.67,124.0
2018,8,3,18,0,350.0,77.0,2.5,22.6,156.0,131.23,87.05
2018,8,3,18,15,284.0,60.5,2.45,21.75,114.0,86.53,53.11
2018,8,3,18,30,218.0,44.0,2.4,20.9,72.0,49.55,27.68
2018,8,3,18,45,141.0,28.0,2.3,20.05,43.0,21.82,9.46
2018,8,3,19,0,64.0,12.0,2.2,19.2,14.0,11.8,0.0
2018,8,3,19,15,32.0,6.0,2.15,18.8,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,5,15,21.0,5.0,1.25,14.65,6.0,4.91,0.0
2018,8,4,5,30,42.0,10.0,1.4,15.1,12.0,9.83,0.0
2018,8,4,5,45,95.5,27.5,1.55,15.55,38.5,23.6,12.34
2018,8,4,6,0,149.0,45.0,1.7,16.0,65.0,49.65,30.22
2018,8,4,6,15,201.5,65.5,1.7,16.55,105.0,84.81,56.38
2018,8,4,6,30,254.0,86.0,1.7,17.1,145.0,126.34,89.3
2018,8,4,6,45,300.5,104.0,1.7,17.6,191.0,170.32,125.58
2018,8,4,7,0,347.0,122.0,1.7,18.1,237.0,220.33,167.19
2018,8,4,7,15,387.0,137.0,1.75,18.95,285.5,269.93,208.2
2018,8,4,7,30,427.0,152.0,1.8,19.8,334.0,323.68,251.77
2018,8,4,7,45,461.5,163.0,1.8,20.7,382.5,374.9,292.31
2018,8,4,8,0,496.0,174.0,1.8,21.6,431.0,429.14,334.0
2018,8,4,8,15,525.5,182.0,1.85,22.5,478.5,480.35,372.37
2018,8,4,8,30,555.0,190.0,1.9,23.4,526.0,533.48,411.04
2018,8,4,8,45,581.0,195.0,2.0,24.35,570.5,582.93,446.13
2018,8,4,9,0,607.0,200.0,2.1,25.3,615.0,635.2,482.26
2018,8,4,9,15,657.0,190.5,2.2,25.95,664.0,689.77,520.38
2018,8,4,9,30,707.0,181.0,2.3,26.6,713.0,746.32,559.08
2018,8,4,9,45,763.5,161.0,2.4,27.25,760.5,797.21,591.84
2018,8,4,10,0,820.0,141.0,2.5,27.9,808.0,851.18,625.77
2018,8,4,10,15,832.5,140.0,2.65,28.4,838.0,886.55,647.65
2018,8,4,10,30,845.0,139.0,2.8,28.9,868.0,915.47,665.32
2018,8,4,10,45,857.0,136.5,2.9,29.4,892.0,944.16,682.45
2018,8,4,11,0,869.0,134.0,3.0,29.9,916.0,970.33,697.89
2018,8,4,11,15,876.0,132.5,3.1,30.15,932.0,989.94,709.82
2018,8,4,11,30,883.0,131.0,3.2,30.4,948.0,1006.53,719.92
2018,8,4,11,45,889.5,129.0,3.3,30.65,957.5,1018.97,727.47
2018,8,4,12,0,896.0,127.0,3.4,30.9,967.0,1028.15,733.07
2018,8,4,12,15,903.0,123.5,3.45,30.8,969.5,1032.96,736.67
2018,8,4,12,30,910.0,120.0,3.5,30.7,972.0,1034.33,738.25
2018,8,4,12,45,918.0,114.5,3.6,30.6,968.0,1031.14,737.42
2018,8,4,13,0,926.0,109.0,3.7,30.5,964.0,1024.36,734.42
2018,8,4,13,15,926.0,108.0,3.7,30.25,950.5,1010.84,726.94
2018,8,4,13,30,926.0,107.0,3.7,30.0,937.0,993.91,717.38
2018,8,4,13,45,924.0,105.0,3.75,29.75,915.5,970.76,704.13
2018,8,4,14,0,922.0,103.0,3.8,29.5,894.0,944.44,688.8
2018,8,4,14,15,916.0,102.0,3.85,29.15,865.0,912.59,669.98
2018,8,4,14,30,910.0,101.0,3.9,28.8,836.0,878.06,649.21
2018,8,4,14,45,901.0,99.5,3.9,28.4,800.0,838.08,624.4
2018,8,4,15,0,892.0,98.0,3.9,28.0,764.0,796.0,597.85
2018,8,4,15,15,880.0,96.0,3.9,28.0,722.5,749.33,566.82
2018,8,4,15,30,868.0,94.0,3.9,28.0,681.0,701.25,534.44
2018,8,4,15,45,852.0,92.0,3.9,27.15,635.0,649.43,499.19
2018,8,4,16,0,836.0,90.0,3.9,26.3,589.0,597.89,462.15
2018,8,4,16,15,814.5,87.5,3.8,25.7,539.5,541.45,419.54
2018,8,4,16,30,793.0,85.0,3.7,25.1,490.0,485.6,376.02
2018,8,4,16,45,764.5,81.5,3.65,24.55,438.0,426.49,328.61
2018,8,4,17,0,736.0,78.0,3.6,24.0,386.0,369.31,281.21
2018,8,4,17,15,693.0,74.5,3.45,23.25,333.0,308.68,230.16
2018,8,4,17,30,650.0,71.0,3.3,22.5,280.0,252.81,182.02
2018,8,4,17,45,587.5,65.0,3.15,21.7,228.0,194.53,132.58
2018,8,4,18,0,525.0,59.0,3.0,20.9,176.0,143.16,90.02
2018,8,4,18,15,436.0,50.0,2.85,20.2,130.0,93.17,52.58
2018,8,4,18,30,347.0,41.0,2.7,19.5,84.0,53.59,27.51
2018,8,4,18,45,220.5,27.0,2.55,18.75,50.0,21.71,8.72
2018,8,4,19,0,94.0,13.0,2.4,18.0,16.0,12.78,0.0
2018,8,4,19,15,47.0,6.5,2.4,17.65,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,5,5,15,52.0,8.0,2.05,14.1,10.0,0.0,0.0
2018,8,5,5,30,104.0,16.0,2.2,14.7,20.0,15.73,0.0
2018,8,5,5,45,216.0,30.5,2.35,15.25,54.0,24.64,12.72
2018,8,5,6,0,328.0,45.0,2.5,15.8,88.0,59.18,32.21
2018,8,5,6,15,412.0,54.5,2.5,16.35,133.5,99.36,59.45
2018,8,5,6,30,496.0,64.0,2.5,16.9,179.0,148.46,97.6
2018,8,5,6,45,555.5,71.0,2.5,17.45,230.0,199.06,140.47
2018,8,5,7,0,615.0,78.0,2.5,18.0,281.0,256.22,189.73
2018,8,5,7,15,655.0,83.5,2.45,18.55,333.0,311.44,237.69
2018,8,5,7,30,695.0,89.0,2.4,19.1,385.0,370.46,287.66
2018,8,5,7,45,724.5,93.5,2.35,19.6,436.5,427.18,334.59
2018,8,5,8,0,754.0,98.0,2.3,20.1,488.0,486.28,381.75
2018,8,5,8,15,774.0,102.5,2.3,20.75,537.0,541.35,424.18
2018,8,5,8,30,794.0,107.0,2.3,21.4,586.0,596.9,465.49
2018,8,5,8,45,810.0,111.5,2.3,22.0,632.5,650.04,503.73
2018,8,5,9,0,826.0,116.0,2.3,22.6,679.0,702.71,540.43
2018,8,5,9,15,832.0,122.0,2.35,23.1,718.5,748.78,570.38
2018,8,5,9,30,838.0,128.0,2.4,23.6,758.0,793.06,598.69
2018,8,5,9,45,839.0,135.5,2.4,24.1,791.0,832.81,623.15
2018,8,5,10,0,840.0,143.0,2.4,24.6,824.0,870.06,645.62
2018,8,5,10,15,846.0,146.0,2.5,25.0,853.0,904.44,667.03
2018,8,5,10,30,852.0,149.0,2.6,25.4,882.0,936.32,686.68
2018,8,5,10,45,855.5,152.0,2.65,25.75,904.0,963.21,702.72
2018,8,5,11,0,859.0,155.0,2.7,26.1,926.0,987.19,716.87
2018,8,5,11,15,861.0,156.5,2.8,26.4,940.5,1005.14,727.75
2018,8,5,11,30,863.0,158.0,2.9,26.7,955.0,1019.91,736.7
2018,8,5,11,45,862.0,160.0,2.95,26.95,961.5,1028.99,741.81
2018,8,5,12,0,861.0,162.0,3.0,27.2,968.0,1034.74,744.95
2018,8,5,12,15,874.5,154.0,3.05,27.55,972.0,1035.13,744.49
2018,8,5,12,30,888.0,146.0,3.1,27.9,976.0,1038.54,746.13
2018,8,5,12,45,904.5,134.5,3.1,28.2,973.5,1037.86,744.97
2018,8,5,13,0,921.0,123.0,3.1,28.5,971.0,1033.43,741.57
2018,8,5,13,15,919.5,121.5,3.1,28.6,956.0,1017.97,731.87
2018,8,5,13,30,918.0,120.0,3.1,28.7,941.0,999.18,720.2
2018,8,5,13,45,914.0,118.5,3.1,28.8,918.5,974.8,705.0
2018,8,5,14,0,910.0,117.0,3.1,28.9,896.0,947.38,687.87
2018,8,5,14,15,903.0,115.5,3.1,28.8,866.0,914.41,667.62
2018,8,5,14,30,896.0,114.0,3.1,28.7,836.0,878.85,645.57
2018,8,5,14,45,887.0,111.5,3.1,28.6,799.5,838.25,619.96
2018,8,5,15,0,878.0,109.0,3.1,28.5,763.0,795.59,592.7
2018,8,5,15,15,865.0,107.0,3.1,28.5,721.0,748.66,561.96
2018,8,5,15,30,852.0,105.0,3.1,28.5,679.0,702.07,531.07
2018,8,5,15,45,835.5,102.0,3.15,27.95,632.5,649.2,494.63
2018,8,5,16,0,819.0,99.0,3.2,27.4,586.0,595.9,456.5
2018,8,5,16,15,797.0,95.0,3.15,26.95,535.5,538.4,413.54
2018,8,5,16,30,775.0,91.0,3.1,26.5,485.0,481.59,369.71
2018,8,5,16,45,744.5,87.0,3.05,26.0,432.5,421.97,322.42
2018,8,5,17,0,714.0,83.0,3.0,25.5,380.0,363.9,274.86
2018,8,5,17,15,670.0,78.5,2.9,24.65,327.0,303.78,224.93
2018,8,5,17,30,626.0,74.0,2.8,23.8,274.0,247.93,177.46
2018,8,5,17,45,563.5,67.0,2.65,23.0,222.5,190.08,128.89
2018,8,5,18,0,501.0,60.0,2.5,22.2,171.0,139.19,87.18
2018,8,5,18,15,407.5,50.5,2.35,21.25,125.0,89.77,50.77
2018,8,5,18,30,314.0,41.0,2.2,20.3,79.0,51.32,26.68
2018,8,5,18,45,194.0,26.5,2.05,19.4,46.5,20.74,7.15
2018,8,5,19,0,74.0,12.0,1.9,18.5,14.0,11.8,0.0
2018,8,5,19,15,37.0,6.0,1.9,18.0,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.15,13.35,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.3,13.8,6.0,4.91,0.0
2018,8,6,5,45,44.0,18.0,1.4,14.25,23.0,15.43,5.61
2018,8,6,6,0,70.0,31.0,1.5,14.7,40.0,32.3,18.7
2018,8,6,6,15,99.5,53.5,1.45,15.15,73.0,62.15,42.22
2018,8,6,6,30,129.0,76.0,1.4,15.6,106.0,94.96,68.92
2018,8,6,6,45,156.5,102.0,1.4,16.0,147.0,134.28,101.61
2018,8,6,7,0,184.0,128.0,1.4,16.4,188.0,177.0,137.13
2018,8,6,7,15,209.5,154.0,1.35,17.05,233.5,222.28,174.2
2018,8,6,7,30,235.0,180.0,1.3,17.7,279.0,271.82,213.91
2018,8,6,7,45,257.5,203.5,1.3,18.4,325.0,319.22,251.04
2018,8,6,8,0,280.0,227.0,1.3,19.1,371.0,368.78,288.88
2018,8,6,8,15,301.0,247.5,1.25,20.0,416.0,416.5,323.93
2018,8,6,8,30,322.0,268.0,1.2,20.9,461.0,465.83,359.08
2018,8,6,8,45,340.0,285.0,1.2,21.75,503.0,511.1,390.54
2018,8,6,9,0,358.0,302.0,1.2,22.6,545.0,557.27,421.82
2018,8,6,9,15,384.5,312.0,1.3,23.55,587.5,603.37,453.04
2018,8,6,9,30,411.0,322.0,1.4,24.5,630.0,650.57,484.39
2018,8,6,9,45,440.0,325.0,1.45,25.4,669.0,697.93,515.0
2018,8,6,10,0,469.0,328.0,1.5,26.3,708.0,741.97,542.84
2018,8,6,10,15,478.5,336.0,1.65,26.95,735.5,774.08,563.29
2018,8,6,10,30,488.0,344.0,1.8,27.6,763.0,805.06,582.87
2018,8,6,10,45,495.0,349.5,1.95,28.25,784.0,829.9,598.26
2018,8,6,11,0,502.0,355.0,2.1,28.9,805.0,853.17,612.57
2018,8,6,11,15,509.0,357.0,2.25,29.4,820.0,871.18,623.85
2018,8,6,11,30,516.0,359.0,2.4,29.9,835.0,887.34,633.95
2018,8,6,11,45,521.0,360.0,2.55,30.35,843.5,898.54,640.96
2018,8,6,12,0,526.0,361.0,2.7,30.8,852.0,907.62,646.66
2018,8,6,12,15,573.0,332.0,2.75,31.05,867.0,925.75,659.6
2018,8,6,12,30,620.0,303.0,2.8,31.3,882.0,941.98,671.24
2018,8,6,12,45,680.0,264.5,2.9,31.55,894.0,958.57,684.0
2018,8,6,13,0,740.0,226.0,3.0,31.8,906.0,970.86,692.07
2018,8,6,13,15,744.5,218.5,3.05,31.85,893.0,956.91,683.69
2018,8,6,13,30,749.0,211.0,3.1,31.9,880.0,939.99,673.66
2018,8,6,13,45,754.0,202.0,3.15,31.9,860.5,919.03,661.2
2018,8,6,14,0,759.0,193.0,3.2,31.9,841.0,895.12,646.83
2018,8,6,14,15,757.5,185.5,3.25,31.7,813.5,864.16,628.3
2018,8,6,14,30,756.0,178.0,3.3,31.5,786.0,830.76,608.01
2018,8,6,14,45,754.5,169.5,3.35,31.35,753.0,794.01,585.15
2018,8,6,15,0,753.0,161.0,3.4,31.2,720.0,755.07,560.54
2018,8,6,15,15,737.5,157.0,3.4,31.2,679.0,708.43,528.98
2018,8,6,15,30,722.0,153.0,3.4,31.2,638.0,661.05,495.89
2018,8,6,15,45,710.5,145.0,3.35,30.5,594.5,611.73,461.97
2018,8,6,16,0,699.0,137.0,3.3,29.8,551.0,561.82,426.61
2018,8,6,16,15,682.0,129.5,3.2,29.2,504.5,509.06,387.7
2018,8,6,16,30,665.0,122.0,3.1,28.6,458.0,456.73,347.89
2018,8,6,16,45,635.5,114.5,3.05,28.05,407.5,399.53,303.21
2018,8,6,17,0,606.0,107.0,3.0,27.5,357.0,344.61,258.96
2018,8,6,17,15,555.0,100.5,2.8,26.5,305.0,286.04,211.42
2018,8,6,17,30,504.0,94.0,2.6,25.5,253.0,231.55,166.45
2018,8,6,17,45,436.0,83.0,2.45,24.5,202.5,175.66,120.97
2018,8,6,18,0,368.0,72.0,2.3,23.5,152.0,127.39,82.63
2018,8,6,18,15,284.5,56.5,2.15,22.5,108.5,81.12,48.55
2018,8,6,18,30,201.0,41.0,2.0,21.5,65.0,44.58,24.34
2018,8,6,18,45,118.5,24.5,1.9,20.55,37.0,19.12,5.04
2018,8,6,19,0,36.0,8.0,1.8,19.6,9.0,7.86,0.0
2018,8,6,19,15,18.0,4.0,1.85,19.2,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.55,14.05,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,1.7,14.5,9.0,7.86,0.0
2018,8,7,5,45,77.5,24.0,1.85,14.9,32.5,20.17,8.55
2018,8,7,6,0,125.0,40.0,2.0,15.3,56.0,43.25,25.82
2018,8,7,6,15,173.0,62.0,2.0,15.75,95.0,77.62,51.76
2018,8,7,6,30,221.0,84.0,2.0,16.2,134.0,117.97,83.96
2018,8,7,6,45,263.0,105.0,2.0,16.65,179.5,161.76,120.26
2018,8,7,7,0,305.0,126.0,2.0,17.1,225.0,210.43,160.94
2018,8,7,7,15,341.0,144.0,1.95,17.7,273.0,258.82,201.19
2018,8,7,7,30,377.0,162.0,1.9,18.3,321.0,310.98,243.75
2018,8,7,7,45,407.5,177.0,1.9,18.95,369.0,363.25,285.49
2018,8,7,8,0,438.0,192.0,1.9,19.6,417.0,416.66,327.01
2018,8,7,8,15,463.5,204.5,1.95,20.2,463.5,467.27,365.53
2018,8,7,8,30,489.0,217.0,2.0,20.8,510.0,519.57,404.31
2018,8,7,8,45,510.5,227.0,2.0,21.4,554.0,568.18,439.21
2018,8,7,9,0,532.0,237.0,2.0,22.0,598.0,617.56,473.75
2018,8,7,9,15,533.5,252.5,2.05,22.5,633.0,658.15,501.25
2018,8,7,9,30,535.0,268.0,2.1,23.0,668.0,697.42,527.3
2018,8,7,9,45,528.5,285.5,2.15,23.5,696.5,730.73,548.56
2018,8,7,10,0,522.0,303.0,2.2,24.0,725.0,761.98,568.08
2018,8,7,10,15,531.5,310.0,2.25,24.3,753.0,794.62,589.28
2018,8,7,10,30,541.0,317.0,2.3,24.6,781.0,825.96,609.37
2018,8,7,10,45,547.0,322.5,2.35,24.9,802.0,851.05,625.1
2018,8,7,11,0,553.0,328.0,2.4,25.2,823.0,874.35,639.61
2018,8,7,11,15,558.0,331.0,2.5,25.25,837.5,892.21,651.58
2018,8,7,11,30,563.0,334.0,2.6,25.3,852.0,908.01,662.26
2018,8,7,11,45,566.0,335.5,2.65,25.35,859.5,918.11,668.87
2018,8,7,12,0,569.0,337.0,2.7,25.4,867.0,925.91,674.07
2018,8,7,12,15,584.0,327.5,2.75,25.4,871.5,932.04,678.94
2018,8,7,12,30,599.0,318.0,2.8,25.4,876.0,935.71,682.28
2018,8,7,12,45,616.0,305.0,2.85,25.35,874.5,935.78,683.61
2018,8,7,13,0,633.0,292.0,2.9,25.3,873.0,932.84,683.05
2018,8,7,13,15,632.5,287.5,2.9,25.25,859.5,918.55,674.15
2018,8,7,13,30,632.0,283.0,2.9,25.2,846.0,901.79,663.72
2018,8,7,13,45,629.5,276.5,2.9,25.1,825.0,878.8,649.28
2018,8,7,14,0,627.0,270.0,2.9,25.0,804.0,853.59,633.31
2018,8,7,14,15,620.5,263.0,2.9,24.8,776.0,822.27,613.26
2018,8,7,14,30,614.0,256.0,2.9,24.6,748.0,789.21,591.81
2018,8,7,14,45,606.0,247.0,2.9,24.4,714.5,751.37,566.78
2018,8,7,15,0,598.0,238.0,2.9,24.2,681.0,710.79,539.48
2018,8,7,15,15,581.0,230.5,2.9,24.2,640.5,665.45,507.7
2018,8,7,15,30,564.0,223.0,2.9,24.2,600.0,619.92,475.24
2018,8,7,15,45,550.0,211.0,2.85,23.55,557.5,571.9,441.4
2018,8,7,16,0,536.0,199.0,2.8,22.9,515.0,523.92,406.68
2018,8,7,16,15,519.5,185.5,2.75,22.4,470.0,473.35,368.82
2018,8,7,16,30,503.0,172.0,2.7,21.9,425.0,423.51,330.44
2018,8,7,16,45,477.0,158.0,2.6,21.45,377.0,369.91,287.95
2018,8,7,17,0,451.0,144.0,2.5,21.0,329.0,318.48,246.11
2018,8,7,17,15,415.0,128.5,2.45,20.3,280.5,264.68,201.89
2018,8,7,17,30,379.0,113.0,2.4,19.6,232.0,214.6,159.97
2018,8,7,17,45,333.0,95.0,2.3,18.95,185.5,163.89,117.67
2018,8,7,18,0,287.0,77.0,2.2,18.3,139.0,118.45,80.38
2018,8,7,18,15,226.0,58.0,2.15,17.7,98.5,75.96,47.71
2018,8,7,18,30,165.0,39.0,2.1,17.1,58.0,40.75,22.75
2018,8,7,18,45,101.0,23.0,2.05,16.55,33.0,17.94,3.23
2018,8,7,19,0,37.0,7.0,2.0,16.0,8.0,6.88,0.0
2018,8,7,19,15,18.5,3.5,2.0,15.75,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,1.65,13.8,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,1.8,14.4,14.0,11.8,0.0
2018,8,8,5,45,142.5,27.0,1.95,15.0,42.0,21.05,8.57
2018,8,8,6,0,220.0,42.0,2.1,15.6,70.0,49.15,27.63
2018,8,8,6,15,227.0,59.5,2.05,16.2,99.5,80.81,51.98
2018,8,8,6,30,234.0,77.0,2.0,16.8,129.0,113.47,79.45
2018,8,8,6,45,206.5,100.0,1.95,17.4,155.0,143.83,107.15
2018,8,8,7,0,179.0,123.0,1.9,18.0,181.0,170.54,131.29
2018,8,8,7,15,268.5,135.0,1.85,18.6,239.0,224.96,174.76
2018,8,8,7,30,358.0,147.0,1.8,19.2,297.0,290.18,226.88
2018,8,8,7,45,517.0,134.5,1.75,19.85,382.0,370.91,290.43
2018,8,8,8,0,676.0,122.0,1.7,20.5,467.0,469.26,366.41
2018,8,8,8,15,702.0,126.5,1.7,21.25,516.5,524.11,407.68
2018,8,8,8,30,728.0,131.0,1.7,22.0,566.0,580.17,448.66
2018,8,8,8,45,749.0,134.5,1.65,22.75,612.0,632.85,485.52
2018,8,8,9,0,770.0,138.0,1.6,23.5,658.0,684.88,520.65
2018,8,8,9,15,763.5,151.0,1.65,24.15,693.5,727.72,548.7
2018,8,8,9,30,757.0,164.0,1.7,24.8,729.0,767.17,573.25
2018,8,8,9,45,741.5,182.0,1.75,25.5,757.0,801.72,593.92
2018,8,8,10,0,726.0,200.0,1.8,26.2,785.0,832.86,612.14
2018,8,8,10,15,739.0,201.0,1.8,26.7,815.0,868.36,633.05
2018,8,8,10,30,752.0,202.0,1.8,27.2,845.0,902.06,652.5
2018,8,8,10,45,763.0,201.5,1.85,27.75,868.5,930.32,668.7
2018,8,8,11,0,774.0,201.0,1.9,28.3,892.0,956.25,683.38
2018,8,8,11,15,781.5,200.5,1.95,28.65,908.0,972.44,692.46
2018,8,8,11,30,789.0,200.0,2.0,29.0,924.0,989.59,702.29
2018,8,8,11,45,794.5,198.5,2.05,29.35,932.5,1000.86,708.48
2018,8,8,12,0,800.0,197.0,2.1,29.7,941.0,1009.11,712.93
2018,8,8,12,15,797.0,198.5,2.15,29.85,939.5,1008.83,712.77
2018,8,8,12,30,794.0,200.0,2.2,30.0,938.0,1005.41,710.84
2018,8,8,12,45,787.5,202.0,2.25,30.2,928.5,995.96,705.11
2018,8,8,13,0,781.0,204.0,2.3,30.4,919.0,983.53,697.66
2018,8,8,13,15,779.5,200.5,2.35,30.4,904.0,967.54,688.59
2018,8,8,13,30,778.0,197.0,2.4,30.4,889.0,948.64,677.73
2018,8,8,13,45,775.5,192.5,2.45,30.45,867.0,924.98,663.7
2018,8,8,14,0,773.0,188.0,2.5,30.5,845.0,901.57,649.83
2018,8,8,14,15,765.5,184.0,2.55,30.3,815.5,868.5,630.21
2018,8,8,14,30,758.0,180.0,2.6,30.1,786.0,833.29,609.05
2018,8,8,14,45,749.0,174.5,2.6,29.95,750.5,793.36,584.03
2018,8,8,15,0,740.0,169.0,2.6,29.8,715.0,751.78,557.59
2018,8,8,15,15,724.0,164.5,2.6,29.8,673.5,704.65,525.55
2018,8,8,15,30,708.0,160.0,2.6,29.8,632.0,656.87,492.41
2018,8,8,15,45,690.5,153.5,2.7,29.05,587.0,605.71,457.9
2018,8,8,16,0,673.0,147.0,2.8,28.3,542.0,554.56,422.16
2018,8,8,16,15,649.5,140.0,2.8,27.6,494.0,499.92,382.2
2018,8,8,16,30,626.0,133.0,2.8,26.9,446.0,446.42,341.76
2018,8,8,16,45,594.0,124.5,2.8,26.2,395.5,389.12,297.16
2018,8,8,17,0,562.0,116.0,2.8,25.5,345.0,334.44,253.23
2018,8,8,17,15,518.5,106.0,2.7,24.55,294.0,276.15,205.69
2018,8,8,17,30,475.0,96.0,2.6,23.6,243.0,223.65,161.97
2018,8,8,17,45,417.5,83.5,2.5,22.6,195.0,170.4,118.09
2018,8,8,18,0,360.0,71.0,2.4,21.6,147.0,123.63,80.4
2018,8,8,18,15,285.0,54.5,2.3,20.75,104.5,78.04,46.41
2018,8,8,18,30,210.0,38.0,2.2,19.9,62.0,41.27,21.78
2018,8,8,18,45,125.5,22.5,2.1,19.05,35.0,17.6,1.3
2018,8,8,19,0,41.0,7.0,2.0,18.2,8.0,6.88,0.0
2018,8,8,19,15,20.5,3.5,2.0,17.85,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,1.25,13.6,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,1.4,14.1,11.0,9.83,0.0
2018,8,9,5,45,127.0,26.5,1.55,14.6,39.5,20.7,7.65
2018,8,9,6,0,204.0,43.0,1.7,15.1,68.0,48.89,27.99
2018,8,9,6,15,250.5,59.0,1.65,15.75,104.5,82.75,52.65
2018,8,9,6,30,297.0,75.0,1.6,16.4,141.0,122.08,83.95
2018,8,9,6,45,235.5,98.0,1.55,17.0,159.0,148.39,109.89
2018,8,9,7,0,174.0,121.0,1.5,17.6,177.0,167.08,128.62
2018,8,9,7,15,311.0,129.0,1.5,18.55,250.5,233.52,180.68
2018,8,9,7,30,448.0,137.0,1.5,19.5,324.0,316.03,245.62
2018,8,9,7,45,529.5,138.5,1.5,20.45,387.5,380.22,296.06
2018,8,9,8,0,611.0,140.0,1.5,21.4,451.0,453.95,352.6
2018,8,9,8,15,638.0,146.5,1.5,22.2,500.0,508.17,393.07
2018,8,9,8,30,665.0,153.0,1.5,23.0,549.0,563.85,433.34
2018,8,9,8,45,687.5,157.0,1.5,23.8,594.5,615.22,469.21
2018,8,9,9,0,710.0,161.0,1.5,24.6,640.0,666.99,504.23
2018,8,9,9,15,724.0,166.5,1.5,25.4,680.5,714.1,534.83
2018,8,9,9,30,738.0,172.0,1.5,26.2,721.0,760.34,563.91
2018,8,9,9,45,748.5,176.0,1.5,27.0,756.0,801.07,587.73
2018,8,9,10,0,759.0,180.0,1.5,27.8,791.0,840.21,610.11
2018,8,9,10,15,771.0,182.0,1.55,28.4,821.5,876.77,631.53
2018,8,9,10,30,783.0,184.0,1.6,29.0,852.0,908.52,649.69
2018,8,9,10,45,791.5,184.5,1.65,29.6,875.0,935.98,665.03
2018,8,9,11,0,800.0,185.0,1.7,30.2,898.0,960.93,678.77
2018,8,9,11,15,806.0,185.5,1.75,30.6,914.0,980.78,689.88
2018,8,9,11,30,812.0,186.0,1.8,31.0,930.0,997.74,699.28
2018,8,9,11,45,816.0,185.5,1.85,31.4,938.0,1008.71,705.07
2018,8,9,12,0,820.0,185.0,1.9,31.8,946.0,1016.55,709.09
2018,8,9,12,15,812.5,189.0,2.0,31.95,943.0,1014.34,708.41
2018,8,9,12,30,805.0,193.0,2.1,32.1,940.0,1008.94,705.92
2018,8,9,12,45,793.0,198.5,2.2,32.3,929.0,997.51,699.62
2018,8,9,13,0,781.0,204.0,2.3,32.5,918.0,983.15,691.57
2018,8,9,13,15,777.5,202.0,2.35,32.5,902.5,966.69,682.31
2018,8,9,13,30,774.0,200.0,2.4,32.5,887.0,951.07,673.61
2018,8,9,13,45,768.5,197.0,2.5,32.5,864.0,925.91,659.29
