Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,8,0,813.0,62.0,2.3,19.8,419.0,459.26,362.04
2018,9,8,8,15,834.5,64.5,2.35,20.45,468.5,515.9,407.27
2018,9,8,8,30,856.0,67.0,2.4,21.1,518.0,572.93,451.14
2018,9,8,8,45,872.0,69.5,2.4,21.7,564.0,626.56,490.86
2018,9,8,9,0,888.0,72.0,2.4,22.3,610.0,679.44,527.9
2018,9,8,9,15,896.0,75.5,2.45,22.9,650.0,726.6,558.83
2018,9,8,9,30,904.0,79.0,2.5,23.5,690.0,771.78,587.89
2018,9,8,9,45,907.5,83.5,2.55,24.1,724.0,812.28,613.27
2018,9,8,10,0,911.0,88.0,2.6,24.7,758.0,850.06,636.52
2018,9,8,10,15,919.5,89.0,2.65,25.1,787.0,885.49,658.46
2018,9,8,10,30,928.0,90.0,2.7,25.5,816.0,918.15,678.4
2018,9,8,10,45,933.0,90.5,2.7,25.9,837.5,944.15,693.46
2018,9,8,11,0,938.0,91.0,2.7,26.3,859.0,966.89,706.37
2018,9,8,11,15,940.5,92.0,2.75,26.6,872.5,984.42,716.65
2018,9,8,11,30,943.0,93.0,2.8,26.9,886.0,998.37,724.73
2018,9,8,11,45,943.5,94.0,2.85,27.25,891.5,1006.77,729.21
2018,9,8,12,0,944.0,95.0,2.9,27.6,897.0,1011.45,731.46
2018,9,8,12,15,946.0,93.5,3.0,27.85,895.0,1011.16,731.38
2018,9,8,12,30,948.0,92.0,3.1,28.1,893.0,1007.1,729.03
2018,9,8,12,45,949.0,89.0,3.15,28.4,882.5,996.73,722.18
2018,9,8,13,0,950.0,86.0,3.2,28.7,872.0,982.64,713.08
2018,9,8,13,15,946.0,85.5,3.25,28.7,853.5,962.96,701.29
2018,9,8,13,30,942.0,85.0,3.3,28.7,835.0,939.86,687.31
2018,9,8,13,45,936.0,84.0,3.4,28.7,809.0,911.16,669.94
2018,9,8,14,0,930.0,83.0,3.5,28.7,783.0,879.4,650.42
2018,9,8,14,15,921.5,82.0,3.5,28.5,750.0,842.7,627.37
2018,9,8,14,30,913.0,81.0,3.5,28.3,717.0,803.47,602.41
2018,9,8,14,45,901.5,79.0,3.55,28.15,677.5,758.61,573.35
2018,9,8,15,0,890.0,77.0,3.6,28.0,638.0,711.88,542.59
2018,9,8,15,15,874.5,75.0,3.6,28.0,593.5,660.91,507.7
2018,9,8,15,30,859.0,73.0,3.6,28.0,549.0,608.95,469.22
2018,9,8,15,45,839.0,71.0,3.65,27.25,501.0,553.74,428.63
2018,9,8,16,0,819.0,69.0,3.7,26.5,453.0,499.68,387.29
2018,9,8,16,15,792.0,65.5,3.6,25.85,402.0,439.75,339.57
2018,9,8,16,30,765.0,62.0,3.5,25.2,351.0,381.23,291.27
2018,9,8,16,45,723.5,58.0,3.45,24.5,298.0,318.81,238.65
2018,9,8,17,0,682.0,54.0,3.4,23.8,245.0,260.08,187.71
2018,9,8,17,15,616.5,48.5,3.2,22.85,193.5,198.16,134.64
2018,9,8,17,30,551.0,43.0,3.0,21.9,142.0,143.11,88.21
2018,9,8,17,45,438.0,35.0,2.8,20.9,97.0,87.68,46.33
2018,9,8,18,0,325.0,27.0,2.6,19.9,52.0,45.14,15.07
2018,9,8,18,15,174.5,15.0,2.55,19.25,27.0,14.92,0.0
2018,9,8,18,30,24.0,3.0,2.5,18.6,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,2.5,17.95,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,83.5,9.0,1.65,13.7,12.5,8.85,0.0
2018,9,9,6,0,167.0,18.0,1.7,14.2,25.0,20.89,0.0
2018,9,9,6,15,328.5,28.5,1.8,14.8,67.0,54.07,24.02
2018,9,9,6,30,490.0,39.0,1.9,15.4,109.0,107.55,61.84
2018,9,9,6,45,569.5,45.5,1.95,16.0,160.0,160.03,104.83
2018,9,9,7,0,649.0,52.0,2.0,16.6,211.0,221.79,157.92
2018,9,9,7,15,698.5,57.0,1.95,17.2,264.5,281.05,210.45
2018,9,9,7,30,748.0,62.0,1.9,17.8,318.0,345.15,266.0
2018,9,9,7,45,782.0,65.5,1.85,18.35,371.5,405.56,317.3
2018,9,9,8,0,816.0,69.0,1.8,18.9,425.0,468.34,368.54
2018,9,9,8,15,840.0,72.0,1.75,19.6,476.0,527.28,414.67
2018,9,9,8,30,864.0,75.0,1.7,20.3,527.0,585.33,458.26
2018,9,9,8,45,881.0,77.5,1.65,21.0,574.0,639.95,497.57
2018,9,9,9,0,898.0,80.0,1.6,21.7,621.0,693.87,534.38
2018,9,9,9,15,910.5,81.5,1.6,22.35,662.5,742.5,565.18
2018,9,9,9,30,923.0,83.0,1.6,23.0,704.0,789.47,594.21
2018,9,9,9,45,932.5,84.5,1.6,23.7,740.0,832.13,619.67
2018,9,9,10,0,942.0,86.0,1.6,24.4,776.0,872.41,643.13
2018,9,9,10,15,949.0,87.5,1.65,24.95,805.0,907.95,664.12
2018,9,9,10,30,956.0,89.0,1.7,25.5,834.0,940.52,683.08
2018,9,9,10,45,961.5,89.0,1.75,26.05,855.5,967.0,698.03
2018,9,9,11,0,967.0,89.0,1.8,26.6,877.0,990.11,710.88
2018,9,9,11,15,968.5,89.5,1.85,27.0,889.5,1006.52,719.97
2018,9,9,11,30,970.0,90.0,1.9,27.4,902.0,1019.22,726.88
2018,9,9,11,45,970.5,90.0,1.95,27.85,907.0,1026.65,730.49
2018,9,9,12,0,971.0,90.0,2.0,28.3,912.0,1030.26,731.87
2018,9,9,12,15,967.5,92.0,2.1,28.55,908.5,1028.35,731.17
2018,9,9,12,30,964.0,94.0,2.2,28.8,905.0,1022.63,728.21
2018,9,9,12,45,958.0,95.5,2.35,29.05,893.0,1010.27,721.7
2018,9,9,13,0,952.0,97.0,2.5,29.3,881.0,994.28,712.92
2018,9,9,13,15,948.0,95.5,2.6,29.3,861.5,973.41,701.22
2018,9,9,13,30,944.0,94.0,2.7,29.3,842.0,949.11,687.29
2018,9,9,13,45,937.0,93.5,2.8,29.25,815.5,919.94,670.24
2018,9,9,14,0,930.0,93.0,2.9,29.2,789.0,887.76,651.07
2018,9,9,14,15,921.0,91.5,2.95,29.0,755.0,850.04,628.04
2018,9,9,14,30,912.0,90.0,3.0,28.8,721.0,809.82,603.07
2018,9,9,14,45,899.0,88.5,3.05,28.55,681.0,764.35,574.25
2018,9,9,15,0,886.0,87.0,3.1,28.3,641.0,717.14,543.77
2018,9,9,15,15,869.5,84.5,3.1,28.3,595.5,665.09,507.94
2018,9,9,15,30,853.0,82.0,3.1,28.3,550.0,613.95,470.35
2018,9,9,15,45,830.5,79.0,3.15,27.5,500.5,556.21,428.39
2018,9,9,16,0,808.0,76.0,3.2,26.7,451.0,498.79,385.01
2018,9,9,16,15,775.5,72.5,3.15,25.95,398.5,436.87,336.27
2018,9,9,16,30,743.0,69.0,3.1,25.2,346.0,376.99,287.37
2018,9,9,16,45,698.0,64.0,3.05,24.45,292.5,313.57,234.29
2018,9,9,17,0,653.0,59.0,3.0,23.7,239.0,254.15,183.18
2018,9,9,17,15,584.0,52.0,2.8,22.7,187.0,191.67,130.11
2018,9,9,17,30,515.0,45.0,2.6,21.7,135.0,136.84,84.35
2018,9,9,17,45,401.0,36.0,2.45,20.7,91.5,82.83,43.86
2018,9,9,18,0,287.0,27.0,2.3,19.7,48.0,41.64,12.07
2018,9,9,18,15,153.0,15.0,2.3,19.05,25.0,14.74,0.0
2018,9,9,18,30,19.0,3.0,2.3,18.4,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.3,17.75,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,5,45,96.5,9.0,1.9,13.65,13.0,0.0,0.0
2018,9,10,6,0,193.0,18.0,2.0,14.1,26.0,21.21,0.0
2018,9,10,6,15,334.5,28.0,2.05,14.7,65.5,53.8,23.22
2018,9,10,6,30,476.0,38.0,2.1,15.3,105.0,104.25,59.68
2018,9,10,6,45,553.0,45.5,2.15,15.9,155.0,156.35,102.41
2018,9,10,7,0,630.0,53.0,2.2,16.5,205.0,217.24,154.84
2018,9,10,7,15,679.0,57.5,2.1,17.05,257.5,274.88,206.09
2018,9,10,7,30,728.0,62.0,2.0,17.6,310.0,337.13,260.25
2018,9,10,7,45,761.0,67.0,1.95,18.15,363.0,397.53,311.67
2018,9,10,8,0,794.0,72.0,1.9,18.7,416.0,460.26,363.0
2018,9,10,8,15,817.5,75.0,1.85,19.4,466.0,517.79,408.25
2018,9,10,8,30,841.0,78.0,1.8,20.1,516.0,575.93,452.12
2018,9,10,8,45,857.5,80.5,1.75,20.8,562.0,627.53,489.52
2018,9,10,9,0,874.0,83.0,1.7,21.5,608.0,680.02,525.91
2018,9,10,9,15,887.0,85.5,1.7,22.2,649.5,729.02,557.18
2018,9,10,9,30,900.0,88.0,1.7,22.9,691.0,776.46,586.72
2018,9,10,9,45,909.0,90.5,1.7,23.55,726.5,818.91,612.4
2018,9,10,10,0,918.0,93.0,1.7,24.2,762.0,859.02,636.12
2018,9,10,10,15,925.5,93.5,1.75,24.8,790.5,893.14,656.24
2018,9,10,10,30,933.0,94.0,1.8,25.4,819.0,924.4,674.39
2018,9,10,10,45,938.0,95.0,1.9,25.95,840.5,950.91,690.1
2018,9,10,11,0,943.0,96.0,2.0,26.5,862.0,974.12,703.72
2018,9,10,11,15,945.5,97.0,2.1,26.85,875.5,991.56,714.26
2018,9,10,11,30,948.0,98.0,2.2,27.2,889.0,1005.41,722.63
2018,9,10,11,45,948.0,98.5,2.3,27.55,893.5,1012.66,726.95
2018,9,10,12,0,948.0,99.0,2.4,27.9,898.0,1016.17,729.05
2018,9,10,12,15,944.5,100.5,2.45,28.1,894.0,1013.66,727.38
2018,9,10,12,30,941.0,102.0,2.5,28.3,890.0,1007.42,723.53
2018,9,10,12,45,934.0,103.5,2.55,28.45,877.5,994.22,715.53
2018,9,10,13,0,927.0,105.0,2.6,28.6,865.0,977.51,705.42
2018,9,10,13,15,922.0,104.0,2.65,28.65,845.5,956.59,692.94
2018,9,10,13,30,917.0,103.0,2.7,28.7,826.0,932.37,678.34
2018,9,10,13,45,909.5,102.5,2.8,28.75,799.5,903.33,660.95
2018,9,10,14,0,902.0,102.0,2.9,28.8,773.0,871.39,641.51
2018,9,10,14,15,892.0,100.0,2.95,28.6,739.0,833.13,617.93
2018,9,10,14,30,882.0,98.0,3.0,28.4,705.0,792.52,592.49
2018,9,10,14,45,867.0,97.0,3.05,28.25,665.0,747.16,563.3
2018,9,10,15,0,852.0,96.0,3.1,28.1,625.0,702.88,534.43
2018,9,10,15,15,834.5,92.5,3.1,28.1,579.5,650.19,497.29
2018,9,10,15,30,817.0,89.0,3.1,28.1,534.0,596.82,458.04
2018,9,10,15,45,791.5,86.0,3.25,27.2,484.5,539.1,416.3
2018,9,10,16,0,766.0,83.0,3.4,26.3,435.0,482.07,373.31
2018,9,10,16,15,731.5,79.0,3.35,25.5,383.0,420.93,325.0
2018,9,10,16,30,697.0,75.0,3.3,24.7,331.0,362.21,276.92
2018,9,10,16,45,649.0,69.5,3.3,23.95,278.5,299.8,224.66
2018,9,10,17,0,601.0,64.0,3.3,23.2,226.0,241.96,174.96
2018,9,10,17,15,527.5,56.0,3.2,22.15,175.5,180.63,123.21
2018,9,10,17,30,454.0,48.0,3.1,21.1,125.0,127.56,79.35
2018,9,10,17,45,338.0,37.0,3.0,20.05,83.0,75.35,40.45
2018,9,10,18,0,222.0,26.0,2.9,19.0,41.0,36.07,7.86
2018,9,10,18,15,116.5,14.0,2.85,18.4,21.5,13.76,0.0
2018,9,10,18,30,11.0,2.0,2.8,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.4,14.05,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.5,14.3,24.0,20.67,0.0
2018,9,11,6,15,313.0,29.0,2.6,14.8,63.0,52.92,22.78
2018,9,11,6,30,454.0,40.0,2.7,15.3,102.0,102.89,59.41
2018,9,11,6,45,534.0,46.5,2.75,15.8,151.0,153.22,100.59
2018,9,11,7,0,614.0,53.0,2.8,16.3,200.0,212.67,151.83
2018,9,11,7,15,663.5,58.5,2.8,16.8,252.5,270.49,203.49
2018,9,11,7,30,713.0,64.0,2.8,17.3,305.0,333.05,258.37
2018,9,11,7,45,745.0,69.0,2.75,17.8,357.0,392.18,309.36
2018,9,11,8,0,777.0,74.0,2.7,18.3,409.0,453.54,360.36
2018,9,11,8,15,800.0,78.5,2.7,18.9,459.0,511.49,406.92
2018,9,11,8,30,823.0,83.0,2.7,19.5,509.0,570.05,452.24
2018,9,11,8,45,838.5,86.5,2.7,20.1,554.5,623.12,491.92
2018,9,11,9,0,854.0,90.0,2.7,20.7,600.0,675.45,529.76
2018,9,11,9,15,866.0,93.0,2.7,21.15,641.0,721.06,560.37
2018,9,11,9,30,878.0,96.0,2.7,21.6,682.0,767.41,590.73
2018,9,11,9,45,886.0,99.0,2.7,22.1,716.5,808.76,616.97
2018,9,11,10,0,894.0,102.0,2.7,22.6,751.0,847.76,641.25
2018,9,11,10,15,900.0,103.5,2.75,22.9,778.5,880.9,662.14
2018,9,11,10,30,906.0,105.0,2.8,23.2,806.0,911.19,681.04
2018,9,11,10,45,909.5,107.0,2.85,23.55,826.5,936.74,696.58
2018,9,11,11,0,913.0,109.0,2.9,23.9,847.0,959.03,709.99
2018,9,11,11,15,917.0,109.0,2.95,24.1,860.5,976.29,720.54
2018,9,11,11,30,921.0,109.0,3.0,24.3,874.0,990.09,728.95
2018,9,11,11,45,922.5,109.0,3.1,24.5,879.0,997.96,734.0
2018,9,11,12,0,924.0,109.0,3.2,24.7,884.0,1002.21,736.84
2018,9,11,12,15,927.5,106.0,3.25,24.7,882.0,1001.49,736.75
2018,9,11,12,30,931.0,103.0,3.3,24.7,880.0,997.07,734.4
2018,9,11,12,45,934.5,99.5,3.35,24.7,870.5,988.38,729.39
2018,9,11,13,0,938.0,96.0,3.4,24.7,861.0,975.97,722.04
2018,9,11,13,15,935.5,94.0,3.45,24.55,842.5,955.99,710.17
2018,9,11,13,30,933.0,92.0,3.5,24.4,824.0,932.56,696.04
2018,9,11,13,45,930.0,89.5,3.55,24.25,798.5,904.82,678.98
2018,9,11,14,0,927.0,87.0,3.6,24.1,773.0,873.89,659.66
2018,9,11,14,15,920.0,85.0,3.6,23.8,740.0,837.22,636.35
2018,9,11,14,30,913.0,83.0,3.6,23.5,707.0,797.93,611.0
2018,9,11,14,45,903.5,80.5,3.65,23.2,668.0,753.83,582.16
2018,9,11,15,0,894.0,78.0,3.7,22.9,629.0,707.73,551.44
2018,9,11,15,15,877.5,75.5,3.7,22.9,583.5,655.3,514.13
2018,9,11,15,30,861.0,73.0,3.7,22.9,538.0,601.98,473.65
2018,9,11,15,45,841.0,70.0,3.7,22.0,489.0,545.59,431.19
2018,9,11,16,0,821.0,67.0,3.7,21.1,440.0,490.4,387.94
2018,9,11,16,15,792.5,63.5,3.65,20.5,388.5,429.78,338.33
2018,9,11,16,30,764.0,60.0,3.6,19.9,337.0,370.77,288.26
2018,9,11,16,45,720.0,56.0,3.5,19.3,284.0,307.85,233.7
2018,9,11,17,0,676.0,52.0,3.4,18.7,231.0,248.95,181.32
2018,9,11,17,15,604.5,46.5,3.3,18.1,179.5,186.64,126.98
2018,9,11,17,30,533.0,41.0,3.2,17.5,128.0,132.04,80.6
2018,9,11,17,45,401.0,32.0,3.1,16.85,84.0,75.9,38.67
2018,9,11,18,0,269.0,23.0,3.0,16.2,40.0,34.35,3.09
2018,9,11,18,15,134.5,11.5,2.95,15.9,20.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,12,5,45,44.5,7.5,2.1,13.55,9.0,0.0,0.0
2018,9,12,6,0,89.0,15.0,2.2,13.9,18.0,16.2,0.0
2018,9,12,6,15,247.5,27.5,2.35,14.45,56.5,46.13,19.46
2018,9,12,6,30,406.0,40.0,2.5,15.0,95.0,96.09,55.87
2018,9,12,6,45,503.5,47.0,2.65,15.55,145.5,147.39,96.97
2018,9,12,7,0,601.0,54.0,2.8,16.1,196.0,209.91,149.97
2018,9,12,7,15,597.5,66.5,2.8,16.45,237.0,257.6,194.68
2018,9,12,7,30,594.0,79.0,2.8,16.8,278.0,304.26,237.39
2018,9,12,7,45,641.5,84.5,2.8,17.15,331.5,364.05,288.64
2018,9,12,8,0,689.0,90.0,2.8,17.5,385.0,427.94,341.76
2018,9,12,8,15,724.0,93.5,2.85,17.9,436.5,486.78,389.57
2018,9,12,8,30,759.0,97.0,2.9,18.3,488.0,547.0,437.04
2018,9,12,8,45,813.0,90.5,2.9,18.7,543.5,610.6,485.89
2018,9,12,9,0,867.0,84.0,2.9,19.1,599.0,674.56,533.72
2018,9,12,9,15,880.5,85.0,2.9,19.6,639.5,721.91,565.43
2018,9,12,9,30,894.0,86.0,2.9,20.1,680.0,767.74,595.6
2018,9,12,9,45,903.5,87.0,2.95,20.6,714.0,808.64,622.1
2018,9,12,10,0,913.0,88.0,3.0,21.1,748.0,847.23,646.7
2018,9,12,10,15,895.0,100.0,3.05,21.5,768.0,871.71,661.62
2018,9,12,10,30,877.0,112.0,3.1,21.9,788.0,891.96,673.72
2018,9,12,10,45,881.5,114.0,3.15,22.25,809.0,917.69,689.74
2018,9,12,11,0,886.0,116.0,3.2,22.6,830.0,940.3,703.59
2018,9,12,11,15,864.5,129.5,3.3,22.75,835.0,947.61,708.1
2018,9,12,11,30,843.0,143.0,3.4,22.9,840.0,956.84,714.16
2018,9,12,11,45,838.5,146.0,3.45,23.05,843.0,961.72,717.04
2018,9,12,12,0,834.0,149.0,3.5,23.2,846.0,963.16,717.79
2018,9,12,12,15,746.5,194.0,3.55,23.15,816.0,930.68,696.38
2018,9,12,12,30,659.0,239.0,3.6,23.1,786.0,891.37,670.27
2018,9,12,12,45,676.0,226.5,3.65,23.05,781.5,888.07,669.2
2018,9,12,13,0,693.0,214.0,3.7,23.0,777.0,881.57,665.57
2018,9,12,13,15,780.5,166.0,3.75,22.85,786.0,894.6,675.81
2018,9,12,13,30,868.0,118.0,3.8,22.7,795.0,900.3,681.01
2018,9,12,13,45,824.5,131.5,3.8,22.55,757.0,860.65,654.74
2018,9,12,14,0,781.0,145.0,3.8,22.4,719.0,815.23,624.52
2018,9,12,14,15,743.0,150.0,3.8,22.15,676.5,767.28,592.42
2018,9,12,14,30,705.0,155.0,3.8,21.9,634.0,716.89,558.04
2018,9,12,14,45,672.5,154.5,3.8,21.65,590.0,665.05,520.8
2018,9,12,15,0,640.0,154.0,3.8,21.4,546.0,613.62,483.11
2018,9,12,15,15,502.0,176.0,3.8,21.4,469.5,515.38,407.41
2018,9,12,15,30,364.0,198.0,3.8,21.4,393.0,425.9,337.22
2018,9,12,15,45,360.5,176.0,3.75,20.6,354.0,382.72,304.7
2018,9,12,16,0,357.0,154.0,3.7,19.8,315.0,343.18,273.79
2018,9,12,16,15,503.0,115.0,3.6,19.3,311.5,348.68,277.03
2018,9,12,16,30,649.0,76.0,3.5,18.8,308.0,339.47,265.61
2018,9,12,16,45,623.0,68.0,3.45,18.35,261.5,284.86,217.49
2018,9,12,17,0,597.0,60.0,3.4,17.9,215.0,232.42,170.22
2018,9,12,17,15,519.5,53.0,3.3,17.4,165.5,171.97,118.0
2018,9,12,17,30,442.0,46.0,3.2,16.9,116.0,120.25,74.7
2018,9,12,17,45,309.0,34.5,3.05,16.4,74.5,67.39,35.4
2018,9,12,18,0,176.0,23.0,2.9,15.9,33.0,28.6,0.0
2018,9,12,18,15,88.0,11.5,2.85,15.65,16.5,11.3,0.0
2018,9,12,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,18.5,6.0,2.05,14.1,6.5,0.0,0.0
2018,9,13,6,0,37.0,12.0,2.2,14.4,13.0,12.37,0.0
2018,9,13,6,15,110.0,29.0,2.35,14.9,41.5,36.42,16.24
2018,9,13,6,30,183.0,46.0,2.5,15.4,70.0,71.36,45.02
2018,9,13,6,45,228.5,62.0,2.65,15.9,106.0,108.15,75.37
2018,9,13,7,0,274.0,78.0,2.8,16.4,142.0,150.29,111.25
2018,9,13,7,15,288.0,96.5,2.85,16.85,178.5,188.09,144.79
2018,9,13,7,30,302.0,115.0,2.9,17.3,215.0,229.08,180.38
2018,9,13,7,45,350.0,129.5,2.95,17.8,264.0,284.81,226.76
2018,9,13,8,0,398.0,144.0,3.0,18.3,313.0,342.51,273.89
2018,9,13,8,15,601.0,111.5,3.0,18.8,402.0,440.13,352.38
2018,9,13,8,30,804.0,79.0,3.0,19.3,491.0,553.22,441.31
2018,9,13,8,45,830.0,79.0,3.05,19.75,538.0,606.12,481.63
2018,9,13,9,0,856.0,79.0,3.1,20.2,585.0,660.89,522.36
2018,9,13,9,15,867.0,82.0,3.05,20.55,625.0,708.07,554.27
2018,9,13,9,30,878.0,85.0,3.0,20.9,665.0,753.58,584.42
2018,9,13,9,45,884.5,88.5,3.0,21.3,699.0,794.17,610.76
2018,9,13,10,0,891.0,92.0,3.0,21.7,733.0,832.29,635.08
2018,9,13,10,15,898.5,93.0,2.95,21.95,761.0,865.94,656.1
2018,9,13,10,30,906.0,94.0,2.9,22.2,789.0,896.81,675.05
2018,9,13,10,45,911.5,95.0,2.9,22.45,810.0,922.93,691.05
2018,9,13,11,0,917.0,96.0,2.9,22.7,831.0,945.86,704.91
2018,9,13,11,15,920.0,96.5,2.9,22.85,844.0,962.61,714.95
2018,9,13,11,30,923.0,97.0,2.9,23.0,857.0,975.86,722.8
2018,9,13,11,45,924.5,97.0,2.95,23.15,862.0,983.57,727.55
2018,9,13,12,0,926.0,97.0,3.0,23.3,867.0,987.64,730.06
2018,9,13,12,15,926.5,96.0,3.05,23.3,864.0,986.01,729.39
2018,9,13,12,30,927.0,95.0,3.1,23.3,861.0,980.71,726.47
2018,9,13,12,45,916.5,98.0,3.15,23.35,847.0,965.76,717.14
2018,9,13,13,0,906.0,101.0,3.2,23.4,833.0,947.46,705.71
2018,9,13,13,15,839.0,127.5,3.25,23.3,793.0,904.92,678.34
2018,9,13,13,30,772.0,154.0,3.3,23.2,753.0,856.23,646.64
2018,9,13,13,45,794.0,138.5,3.35,23.05,736.5,839.69,637.04
2018,9,13,14,0,816.0,123.0,3.4,22.9,720.0,819.0,624.33
2018,9,13,14,15,756.0,139.5,3.4,22.7,673.0,762.32,586.04
2018,9,13,14,30,696.0,156.0,3.4,22.5,626.0,709.05,549.55
2018,9,13,14,45,570.5,185.0,3.45,22.3,555.0,620.3,483.67
2018,9,13,15,0,445.0,214.0,3.5,22.1,484.0,537.14,420.69
2018,9,13,15,15,374.0,212.5,3.5,22.1,428.0,463.94,365.03
2018,9,13,15,30,303.0,211.0,3.5,22.1,372.0,401.89,316.82
2018,9,13,15,45,483.5,152.0,3.45,21.4,380.0,428.9,340.28
2018,9,13,16,0,664.0,93.0,3.4,20.7,388.0,434.31,344.59
2018,9,13,16,15,661.0,82.0,3.35,20.25,345.5,385.3,303.7
2018,9,13,16,30,658.0,71.0,3.3,19.8,303.0,335.46,260.79
2018,9,13,16,45,627.0,63.5,3.2,19.35,255.5,279.29,211.65
2018,9,13,17,0,596.0,56.0,3.1,18.9,208.0,225.85,163.78
2018,9,13,17,15,522.5,48.0,2.85,18.3,158.5,165.63,111.88
2018,9,13,17,30,449.0,40.0,2.6,17.7,109.0,113.71,68.57
2018,9,13,17,45,331.5,30.5,2.35,17.1,70.5,64.51,31.81
2018,9,13,18,0,214.0,21.0,2.1,16.5,32.0,27.96,0.0
2018,9,13,18,15,107.0,10.5,2.0,16.15,16.0,10.32,0.0
2018,9,13,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.2,12.5,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,12.8,9.0,8.98,0.0
2018,9,14,6,15,38.0,25.5,1.35,13.45,30.0,27.55,11.78
2018,9,14,6,30,67.0,42.0,1.5,14.1,51.0,50.49,33.05
2018,9,14,6,45,183.0,56.0,1.7,14.7,95.0,91.95,64.03
2018,9,14,7,0,299.0,70.0,1.9,15.3,139.0,148.33,109.12
2018,9,14,7,15,328.0,87.5,1.85,15.8,180.5,193.45,148.49
2018,9,14,7,30,357.0,105.0,1.8,16.3,222.0,241.62,189.85
2018,9,14,7,45,291.0,136.5,1.8,16.75,242.5,263.71,210.03
2018,9,14,8,0,225.0,168.0,1.8,17.2,263.0,281.19,224.79
2018,9,14,8,15,231.0,190.5,1.75,17.75,298.5,320.01,255.34
2018,9,14,8,30,237.0,213.0,1.7,18.3,334.0,359.05,285.09
2018,9,14,8,45,326.0,215.0,1.7,18.9,397.5,428.56,338.75
2018,9,14,9,0,415.0,217.0,1.7,19.5,461.0,510.85,400.45
2018,9,14,9,15,441.5,225.5,1.65,20.1,501.5,557.19,433.01
2018,9,14,9,30,468.0,234.0,1.6,20.7,542.0,604.35,465.56
2018,9,14,9,45,546.0,217.5,1.6,21.35,595.0,666.28,509.42
2018,9,14,10,0,624.0,201.0,1.6,22.0,648.0,734.42,556.31
2018,9,14,10,15,742.0,159.0,1.6,22.45,711.0,809.27,606.33
2018,9,14,10,30,860.0,117.0,1.6,22.9,774.0,879.87,650.79
2018,9,14,10,45,897.0,103.5,1.65,23.35,805.0,917.65,673.5
2018,9,14,11,0,934.0,90.0,1.7,23.8,836.0,953.38,695.06
2018,9,14,11,15,936.0,90.5,1.75,24.05,848.0,969.36,704.39
2018,9,14,11,30,938.0,91.0,1.8,24.3,860.0,981.75,711.74
2018,9,14,11,45,939.5,91.0,1.85,24.6,865.0,989.48,716.11
2018,9,14,12,0,941.0,91.0,1.9,24.9,870.0,993.5,718.28
2018,9,14,12,15,939.5,91.0,2.0,25.0,866.5,990.94,717.59
2018,9,14,12,30,938.0,91.0,2.1,25.1,863.0,984.68,714.66
2018,9,14,12,45,934.5,91.5,2.2,25.25,851.5,973.41,708.46
2018,9,14,13,0,931.0,92.0,2.3,25.4,840.0,958.56,700.02
2018,9,14,13,15,926.5,91.0,2.4,25.35,820.5,937.71,688.23
2018,9,14,13,30,922.0,90.0,2.5,25.3,801.0,913.52,674.21
2018,9,14,13,45,915.5,88.5,2.55,25.25,774.5,883.88,656.05
2018,9,14,14,0,909.0,87.0,2.6,25.2,748.0,851.27,635.82
2018,9,14,14,15,899.0,85.5,2.7,25.0,714.0,813.1,612.3
2018,9,14,14,30,889.0,84.0,2.8,24.8,680.0,772.59,586.8
2018,9,14,14,45,867.0,84.5,2.85,24.6,637.0,723.39,554.48
2018,9,14,15,0,845.0,85.0,2.9,24.4,594.0,673.28,520.96
2018,9,14,15,15,791.0,90.0,2.9,24.4,538.0,609.05,473.91
2018,9,14,15,30,737.0,95.0,2.9,24.4,482.0,544.94,425.41
2018,9,14,15,45,658.0,102.0,2.95,23.55,423.0,473.07,371.13
2018,9,14,16,0,579.0,109.0,3.0,22.7,364.0,406.64,319.5
2018,9,14,16,15,503.5,107.0,3.0,22.1,309.0,337.21,264.08
2018,9,14,16,30,428.0,105.0,3.0,21.5,254.0,277.35,215.18
2018,9,14,16,45,439.0,86.5,3.0,20.9,217.0,236.88,179.76
2018,9,14,17,0,450.0,68.0,3.0,20.3,180.0,196.02,142.62
2018,9,14,17,15,377.0,57.0,2.9,19.65,135.5,140.55,95.97
2018,9,14,17,30,304.0,46.0,2.8,19.0,91.0,94.78,58.76
2018,9,14,17,45,214.0,32.0,2.7,18.35,57.5,53.01,26.8
2018,9,14,18,0,124.0,18.0,2.6,17.7,24.0,20.48,0.0
2018,9,14,18,15,62.0,9.0,2.55,17.3,12.0,8.85,0.0
2018,9,14,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.9,14.1,14.0,12.76,0.0
2018,9,15,6,15,233.5,25.0,2.95,14.4,51.0,41.65,14.5
2018,9,15,6,30,397.0,38.0,3.0,14.7,88.0,91.99,52.61
2018,9,15,6,45,504.0,44.0,3.1,15.05,138.5,143.23,93.37
2018,9,15,7,0,611.0,50.0,3.2,15.4,189.0,206.79,147.17
2018,9,15,7,15,664.0,55.0,3.2,15.85,241.5,264.69,199.23
2018,9,15,7,30,717.0,60.0,3.2,16.3,294.0,327.79,255.08
2018,9,15,7,45,754.0,64.0,3.2,16.7,347.0,387.99,307.67
2018,9,15,8,0,791.0,68.0,3.2,17.1,400.0,450.92,360.81
2018,9,15,8,15,817.0,70.5,3.2,17.55,450.0,508.82,408.3
2018,9,15,8,30,843.0,73.0,3.2,18.0,500.0,565.89,453.61
2018,9,15,8,45,861.5,75.0,3.2,18.45,546.0,619.61,494.86
2018,9,15,9,0,880.0,77.0,3.2,18.9,592.0,672.78,534.29
2018,9,15,9,15,891.0,79.5,3.25,19.3,632.5,720.31,566.87
2018,9,15,9,30,902.0,82.0,3.3,19.7,673.0,766.09,597.73
2018,9,15,9,45,909.0,85.0,3.3,20.1,707.5,807.26,624.64
2018,9,15,10,0,916.0,88.0,3.3,20.5,742.0,845.93,649.48
2018,9,15,10,15,924.0,89.0,3.3,20.8,770.5,880.57,671.52
2018,9,15,10,30,932.0,90.0,3.3,21.1,799.0,912.36,691.46
2018,9,15,10,45,938.5,90.5,3.35,21.35,820.5,939.25,708.44
2018,9,15,11,0,945.0,91.0,3.4,21.6,842.0,962.88,723.24
2018,9,15,11,15,948.0,91.5,3.45,21.7,855.0,979.86,734.04
2018,9,15,11,30,951.0,92.0,3.5,21.8,868.0,993.23,742.57
2018,9,15,11,45,953.0,91.5,3.55,21.95,873.0,1000.88,747.27
2018,9,15,12,0,955.0,91.0,3.6,22.1,878.0,1004.77,749.64
2018,9,15,12,15,954.5,90.5,3.65,22.05,874.5,1002.52,748.65
2018,9,15,12,30,954.0,90.0,3.7,22.0,871.0,996.48,745.3
2018,9,15,12,45,951.0,90.0,3.75,22.0,859.5,984.91,738.22
2018,9,15,13,0,948.0,90.0,3.8,22.0,848.0,969.68,728.82
2018,9,15,13,15,945.0,89.0,3.85,21.9,829.5,949.82,716.62
2018,9,15,13,30,942.0,88.0,3.9,21.8,811.0,926.49,702.1
2018,9,15,13,45,936.0,86.5,3.9,21.7,784.0,896.7,682.85
2018,9,15,14,0,930.0,85.0,3.9,21.6,757.0,863.88,661.45
2018,9,15,14,15,921.0,83.5,3.9,21.4,723.0,825.79,636.48
2018,9,15,14,30,912.0,82.0,3.9,21.2,689.0,785.22,609.52
2018,9,15,14,45,900.0,80.0,3.9,21.05,649.0,739.68,578.57
2018,9,15,15,0,888.0,78.0,3.9,20.9,609.0,692.36,545.91
2018,9,15,15,15,871.0,75.5,3.9,20.9,563.5,639.78,507.16
2018,9,15,15,30,854.0,73.0,3.9,20.9,518.0,586.41,465.9
2018,9,15,15,45,832.5,70.0,3.85,20.3,469.0,529.56,421.65
2018,9,15,16,0,811.0,67.0,3.8,19.7,420.0,474.14,376.92
2018,9,15,16,15,781.0,63.5,3.75,19.25,368.5,413.57,326.4
2018,9,15,16,30,751.0,60.0,3.7,18.8,317.0,354.81,275.66
2018,9,15,16,45,704.5,55.0,3.65,18.4,264.0,291.23,219.88
2018,9,15,17,0,658.0,50.0,3.6,18.0,211.0,232.02,166.82
2018,9,15,17,15,582.5,43.5,3.4,17.4,160.5,169.87,112.79
2018,9,15,17,30,507.0,37.0,3.2,16.8,110.0,116.1,67.8
2018,9,15,17,45,360.0,28.0,3.0,16.25,69.0,62.18,27.97
2018,9,15,18,0,213.0,19.0,2.8,15.7,28.0,25.68,0.0
2018,9,15,18,15,106.5,9.5,2.65,15.35,14.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,5,45,60.5,6.5,1.3,12.25,8.0,0.0,0.0
2018,9,16,6,0,121.0,13.0,1.3,12.7,16.0,14.34,0.0
2018,9,16,6,15,281.0,24.0,1.55,13.55,53.0,43.71,13.48
2018,9,16,6,30,441.0,35.0,1.8,14.4,90.0,94.41,52.6
2018,9,16,6,45,538.5,41.0,2.05,15.2,140.0,146.29,94.19
2018,9,16,7,0,636.0,47.0,2.3,16.0,190.0,209.44,147.76
2018,9,16,7,15,688.5,51.5,2.3,16.55,243.0,267.96,200.1
2018,9,16,7,30,741.0,56.0,2.3,17.1,296.0,331.63,256.04
2018,9,16,7,45,775.0,59.5,2.35,17.6,348.0,391.28,307.79
2018,9,16,8,0,809.0,63.0,2.4,18.1,400.0,453.29,359.7
2018,9,16,8,15,833.0,65.5,2.35,18.6,450.0,509.61,405.26
2018,9,16,8,30,857.0,68.0,2.3,19.1,500.0,567.61,450.33
2018,9,16,8,45,874.5,70.0,2.3,19.6,546.0,621.29,490.74
2018,9,16,9,0,892.0,72.0,2.3,20.1,592.0,674.3,529.03
2018,9,16,9,15,905.0,74.0,2.3,20.55,633.0,723.14,561.5
2018,9,16,9,30,918.0,76.0,2.3,21.0,674.0,770.34,592.24
2018,9,16,9,45,927.5,77.0,2.3,21.45,709.0,811.8,618.47
2018,9,16,10,0,937.0,78.0,2.3,21.9,744.0,850.85,642.73
2018,9,16,10,15,943.0,79.5,2.3,22.25,772.0,884.87,663.55
2018,9,16,10,30,949.0,81.0,2.3,22.6,800.0,915.87,682.21
2018,9,16,10,45,953.5,82.0,2.35,22.95,820.5,941.8,697.89
2018,9,16,11,0,958.0,83.0,2.4,23.3,841.0,964.33,711.38
2018,9,16,11,15,960.5,83.5,2.4,23.55,854.0,980.94,720.84
2018,9,16,11,30,963.0,84.0,2.4,23.8,867.0,993.88,728.03
2018,9,16,11,45,964.0,84.0,2.4,24.05,871.5,1001.12,731.65
2018,9,16,12,0,965.0,84.0,2.4,24.3,876.0,1004.55,732.99
2018,9,16,12,15,963.0,85.0,2.45,24.4,872.5,1002.41,731.85
2018,9,16,12,30,961.0,86.0,2.5,24.5,869.0,996.47,728.43
2018,9,16,12,45,956.5,86.5,2.55,24.6,856.5,983.9,720.85
2018,9,16,13,0,952.0,87.0,2.6,24.7,844.0,967.69,711.02
2018,9,16,13,15,947.5,86.0,2.65,24.65,824.5,946.32,698.29
2018,9,16,13,30,943.0,85.0,2.7,24.6,805.0,921.54,683.33
2018,9,16,13,45,936.5,84.0,2.7,24.6,778.0,891.78,664.49
2018,9,16,14,0,930.0,83.0,2.7,24.6,751.0,859.0,643.58
2018,9,16,14,15,920.5,82.0,2.75,24.4,717.0,821.0,619.8
2018,9,16,14,30,911.0,81.0,2.8,24.2,683.0,780.56,594.05
2018,9,16,14,45,898.5,78.5,2.85,24.05,642.5,734.12,563.59
2018,9,16,15,0,886.0,76.0,2.9,23.9,602.0,685.95,531.4
2018,9,16,15,15,869.0,74.5,2.9,23.9,557.0,634.53,494.24
2018,9,16,15,30,852.0,73.0,2.9,23.9,512.0,582.32,454.69
2018,9,16,15,45,828.5,70.0,2.95,23.15,462.5,525.97,412.17
2018,9,16,16,0,805.0,67.0,3.0,22.4,413.0,468.34,366.99
2018,9,16,16,15,772.0,63.0,3.0,21.85,360.5,406.31,316.33
2018,9,16,16,30,739.0,59.0,3.0,21.3,308.0,346.45,265.61
2018,9,16,16,45,690.0,54.5,3.0,20.75,255.5,283.4,211.16
2018,9,16,17,0,641.0,50.0,3.0,20.2,203.0,225.02,159.61
2018,9,16,17,15,561.5,43.0,2.8,19.45,153.0,162.73,106.39
2018,9,16,17,30,482.0,36.0,2.6,18.7,103.0,109.49,62.7
2018,9,16,17,45,337.0,27.0,2.4,17.95,64.0,57.81,24.5
2018,9,16,18,0,192.0,18.0,2.2,17.2,25.0,23.3,0.0
2018,9,16,18,15,96.0,9.0,2.1,16.75,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,17,5,45,67.0,6.5,1.5,12.95,8.0,0.0,0.0
2018,9,17,6,0,134.0,13.0,1.6,13.3,16.0,14.39,0.0
2018,9,17,6,15,283.5,23.5,1.8,13.95,51.0,43.04,11.66
2018,9,17,6,30,433.0,34.0,2.0,14.6,86.0,92.02,50.81
2018,9,17,6,45,447.5,43.5,2.2,15.2,121.0,131.24,85.38
2018,9,17,7,0,462.0,53.0,2.4,15.8,156.0,171.98,122.81
2018,9,17,7,15,527.5,64.0,2.35,16.3,210.5,231.16,174.26
2018,9,17,7,30,593.0,75.0,2.3,16.8,265.0,297.28,231.05
2018,9,17,7,45,698.0,69.0,2.3,17.25,330.0,368.39,290.73
2018,9,17,8,0,803.0,63.0,2.3,17.7,395.0,449.63,357.28
2018,9,17,8,15,827.0,65.5,2.3,18.2,444.5,505.56,402.64
2018,9,17,8,30,851.0,68.0,2.3,18.7,494.0,563.2,447.72
2018,9,17,8,45,868.5,70.5,2.25,19.15,540.0,617.08,488.25
2018,9,17,9,0,886.0,73.0,2.2,19.6,586.0,670.29,526.72
2018,9,17,9,15,896.0,75.5,2.25,20.05,626.0,717.23,558.19
2018,9,17,9,30,906.0,78.0,2.3,20.5,666.0,762.32,587.89
2018,9,17,9,45,911.5,82.0,2.3,20.95,700.0,803.41,614.03
2018,9,17,10,0,917.0,86.0,2.3,21.4,734.0,841.88,638.02
2018,9,17,10,15,924.5,87.0,2.35,21.8,762.5,875.96,659.31
2018,9,17,10,30,932.0,88.0,2.4,22.2,791.0,907.16,678.55
2018,9,17,10,45,937.5,88.5,2.4,22.55,811.5,932.98,693.82
2018,9,17,11,0,943.0,89.0,2.4,22.9,832.0,955.5,706.9
2018,9,17,11,15,946.0,89.5,2.5,23.05,845.0,972.27,717.76
2018,9,17,11,30,949.0,90.0,2.6,23.2,858.0,985.44,726.41
2018,9,17,11,45,950.0,90.0,2.7,23.35,862.5,992.49,731.19
2018,9,17,12,0,951.0,90.0,2.8,23.5,867.0,995.8,733.69
2018,9,17,12,15,949.0,90.5,2.9,23.5,863.0,993.04,732.78
2018,9,17,12,30,947.0,91.0,3.0,23.5,859.0,986.54,729.55
2018,9,17,12,45,942.5,92.0,3.1,23.45,847.0,974.56,722.95
2018,9,17,13,0,938.0,93.0,3.2,23.4,835.0,959.0,714.05
2018,9,17,13,15,934.0,91.5,3.3,23.25,815.5,937.69,701.6
2018,9,17,13,30,930.0,90.0,3.4,23.1,796.0,913.01,686.85
2018,9,17,13,45,924.5,88.0,3.45,22.9,769.0,883.26,668.38
2018,9,17,14,0,919.0,86.0,3.5,22.7,742.0,850.49,647.72
2018,9,17,14,15,911.5,84.5,3.55,22.4,709.0,813.81,624.39
2018,9,17,14,30,904.0,83.0,3.6,22.1,676.0,774.6,599.0
2018,9,17,14,45,892.5,80.5,3.65,21.8,636.0,729.1,568.72
2018,9,17,15,0,881.0,78.0,3.7,21.5,596.0,681.82,536.66
2018,9,17,15,15,863.0,75.5,3.7,21.5,550.5,628.89,497.29
2018,9,17,15,30,845.0,73.0,3.7,21.5,505.0,575.29,455.85
2018,9,17,15,45,821.5,70.5,3.7,20.55,456.0,519.87,413.25
2018,9,17,16,0,798.0,68.0,3.7,19.6,407.0,463.15,368.0
2018,9,17,16,15,765.5,64.0,3.65,19.05,355.0,401.77,316.8
2018,9,17,16,30,733.0,60.0,3.6,18.5,303.0,342.53,265.62
2018,9,17,16,45,682.5,55.0,3.55,17.9,250.5,278.95,209.94
2018,9,17,17,0,632.0,50.0,3.5,17.3,198.0,220.24,157.49
2018,9,17,17,15,545.5,44.0,3.35,16.7,148.5,158.4,104.3
2018,9,17,17,30,459.0,38.0,3.2,16.1,99.0,106.39,61.56
2018,9,17,17,45,302.0,27.0,3.05,15.5,60.0,53.21,21.47
2018,9,17,18,0,145.0,16.0,2.9,14.9,21.0,19.44,0.0
2018,9,17,18,15,72.5,8.0,2.8,14.65,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,5,45,6.5,4.5,2.05,13.5,4.5,0.0,0.0
2018,9,18,6,0,13.0,9.0,2.1,13.6,9.0,8.99,0.0
2018,9,18,6,15,179.5,24.5,2.2,13.95,45.0,36.11,8.76
2018,9,18,6,30,346.0,40.0,2.3,14.3,81.0,86.49,49.89
2018,9,18,6,45,454.5,47.5,2.35,14.6,130.0,136.23,89.27
2018,9,18,7,0,563.0,55.0,2.4,14.9,179.0,198.51,141.53
2018,9,18,7,15,620.5,61.0,2.4,15.35,230.5,255.88,192.6
