Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,7,45,724.0,52.5,2.2,19.8,272.5,341.84,264.2
2018,10,8,8,0,767.0,56.0,2.4,20.4,322.0,403.06,316.29
2018,10,8,8,15,795.0,59.0,2.45,20.95,369.5,459.23,362.74
2018,10,8,8,30,823.0,62.0,2.5,21.5,417.0,514.31,406.79
2018,10,8,8,45,843.0,64.0,2.55,22.0,460.5,565.95,446.85
2018,10,8,9,0,863.0,66.0,2.6,22.5,504.0,617.13,485.27
2018,10,8,9,15,877.0,67.5,2.65,23.0,542.5,662.94,518.2
2018,10,8,9,30,891.0,69.0,2.7,23.5,581.0,707.17,547.8
2018,10,8,9,45,901.5,70.5,2.7,24.05,613.5,746.98,573.45
2018,10,8,10,0,912.0,72.0,2.7,24.6,646.0,784.45,597.11
2018,10,8,10,15,919.5,73.0,2.75,25.0,672.0,816.43,617.37
2018,10,8,10,30,927.0,74.0,2.8,25.4,698.0,845.49,635.55
2018,10,8,10,45,931.5,75.0,2.8,25.8,716.5,868.95,649.53
2018,10,8,11,0,936.0,76.0,2.8,26.2,735.0,889.05,661.27
2018,10,8,11,15,938.5,76.0,2.8,26.5,745.5,902.83,669.1
2018,10,8,11,30,941.0,76.0,2.8,26.8,756.0,913.01,674.67
2018,10,8,11,45,941.5,76.5,2.8,27.05,759.0,918.33,677.28
2018,10,8,12,0,942.0,77.0,2.8,27.3,762.0,919.93,677.6
2018,10,8,12,15,940.5,77.0,2.8,27.4,756.5,915.49,674.49
2018,10,8,12,30,939.0,77.0,2.8,27.5,751.0,907.36,669.13
2018,10,8,12,45,935.0,77.0,2.8,27.6,737.5,893.44,660.08
2018,10,8,13,0,931.0,77.0,2.8,27.7,724.0,876.01,648.83
2018,10,8,13,15,925.0,76.5,2.75,27.7,703.0,852.98,633.81
2018,10,8,13,30,919.0,76.0,2.7,27.7,682.0,826.75,616.73
2018,10,8,13,45,910.0,75.0,2.7,27.7,653.5,794.6,595.92
2018,10,8,14,0,901.0,74.0,2.7,27.7,625.0,759.76,573.17
2018,10,8,14,15,888.0,72.0,2.65,27.55,589.5,718.45,545.8
2018,10,8,14,30,875.0,70.0,2.6,27.4,554.0,675.17,516.77
2018,10,8,14,45,857.5,68.0,2.55,27.25,513.0,627.28,483.04
2018,10,8,15,0,840.0,66.0,2.5,27.1,472.0,578.33,446.7
2018,10,8,15,15,816.5,64.0,2.5,27.1,427.0,525.28,406.18
2018,10,8,15,30,793.0,62.0,2.5,27.1,382.0,474.17,365.83
2018,10,8,15,45,758.0,58.5,2.35,26.5,333.0,414.45,318.22
2018,10,8,16,0,723.0,55.0,2.2,25.9,284.0,356.66,270.56
2018,10,8,16,15,671.0,51.0,1.95,25.05,234.5,294.68,218.56
2018,10,8,16,30,619.0,47.0,1.7,24.2,185.0,237.22,169.09
2018,10,8,16,45,534.5,40.5,1.45,23.3,137.5,174.9,116.67
2018,10,8,17,0,450.0,34.0,1.2,22.4,90.0,121.22,72.17
2018,10,8,17,15,297.0,24.0,1.2,21.65,54.0,63.81,23.86
2018,10,8,17,30,144.0,14.0,1.2,20.9,18.0,23.09,0.0
2018,10,8,17,45,72.0,7.0,1.2,20.15,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,6,15,93.0,10.5,1.05,14.35,16.0,14.64,0.0
2018,10,9,6,30,186.0,21.0,1.1,15.0,32.0,41.73,0.0
2018,10,9,6,45,283.5,33.0,1.15,15.65,68.0,84.23,49.48
2018,10,9,7,0,381.0,45.0,1.2,16.3,104.0,135.26,91.55
2018,10,9,7,15,508.0,49.5,1.15,16.85,159.0,197.59,142.91
2018,10,9,7,30,635.0,54.0,1.1,17.4,214.0,273.44,206.14
2018,10,9,7,45,684.0,58.0,1.05,18.0,264.0,331.13,255.78
2018,10,9,8,0,733.0,62.0,1.0,18.6,314.0,393.37,307.39
2018,10,9,8,15,765.5,65.0,0.95,19.3,362.0,449.98,352.73
2018,10,9,8,30,798.0,68.0,0.9,20.0,410.0,508.02,397.22
2018,10,9,8,45,821.0,70.5,0.85,20.75,454.0,561.04,436.06
2018,10,9,9,0,844.0,73.0,0.8,21.5,498.0,611.22,471.32
2018,10,9,9,15,858.0,75.5,0.8,22.35,536.5,657.28,502.55
2018,10,9,9,30,872.0,78.0,0.8,23.2,575.0,701.82,530.05
2018,10,9,9,45,880.5,80.5,0.75,24.0,607.0,740.53,552.36
2018,10,9,10,0,889.0,83.0,0.7,24.8,639.0,776.84,572.59
2018,10,9,10,15,898.0,84.0,0.75,25.3,665.5,809.3,592.14
2018,10,9,10,30,907.0,85.0,0.8,25.8,692.0,838.98,609.81
2018,10,9,10,45,891.5,94.5,0.85,26.3,704.5,854.62,618.41
2018,10,9,11,0,876.0,104.0,0.9,26.8,717.0,866.27,624.69
2018,10,9,11,15,860.0,112.5,1.1,27.0,722.0,877.72,634.04
2018,10,9,11,30,844.0,121.0,1.3,27.2,727.0,880.49,637.71
2018,10,9,11,45,808.0,136.0,1.45,27.45,718.0,869.09,631.44
2018,10,9,12,0,772.0,151.0,1.6,27.7,709.0,857.5,625.12
2018,10,9,12,15,670.0,189.5,1.75,27.65,671.0,807.38,593.94
2018,10,9,12,30,568.0,228.0,1.9,27.6,633.0,751.53,556.34
2018,10,9,12,45,595.5,213.0,2.1,27.55,630.5,755.17,561.83
2018,10,9,13,0,623.0,198.0,2.3,27.5,628.0,753.1,562.89
2018,10,9,13,15,611.0,195.0,2.45,27.2,606.0,727.62,547.1
2018,10,9,13,30,599.0,192.0,2.6,26.9,584.0,700.24,529.84
2018,10,9,13,45,671.5,157.5,2.75,26.6,579.5,703.42,535.8
2018,10,9,14,0,744.0,123.0,2.9,26.3,575.0,699.29,535.63
2018,10,9,14,15,793.0,103.5,3.05,25.85,560.0,685.84,528.72
2018,10,9,14,30,842.0,84.0,3.2,25.4,545.0,668.36,518.88
2018,10,9,14,45,822.0,81.5,3.3,24.95,503.5,619.34,483.68
2018,10,9,15,0,802.0,79.0,3.4,24.5,462.0,569.54,446.93
2018,10,9,15,15,775.5,76.0,3.4,24.5,416.5,515.15,404.53
2018,10,9,15,30,749.0,73.0,3.4,24.5,371.0,461.21,361.26
2018,10,9,15,45,712.5,69.0,3.35,23.35,323.0,402.46,314.39
2018,10,9,16,0,676.0,65.0,3.3,22.2,275.0,346.64,268.06
2018,10,9,16,15,622.0,58.5,3.1,21.5,225.5,283.89,214.51
2018,10,9,16,30,568.0,52.0,2.9,20.8,176.0,226.05,164.0
2018,10,9,16,45,478.0,44.5,2.75,20.1,130.0,164.0,111.32
2018,10,9,17,0,388.0,37.0,2.6,19.4,84.0,111.74,67.7
2018,10,9,17,15,232.5,24.5,2.45,18.7,49.0,55.16,17.82
2018,10,9,17,30,77.0,12.0,2.3,18.0,14.0,16.54,0.0
2018,10,9,17,45,38.5,6.0,2.2,17.25,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,10,6,15,76.5,12.5,0.75,13.3,16.5,15.76,0.0
2018,10,10,6,30,153.0,25.0,0.8,13.6,33.0,41.7,0.0
2018,10,10,6,45,278.5,37.0,0.9,13.9,72.0,86.79,51.57
2018,10,10,7,0,404.0,49.0,1.0,14.2,111.0,143.7,98.01
2018,10,10,7,15,487.0,56.5,0.95,14.55,158.5,198.38,144.96
2018,10,10,7,30,570.0,64.0,0.9,14.9,206.0,261.7,199.37
2018,10,10,7,45,624.0,69.0,0.85,15.2,255.5,319.48,249.25
2018,10,10,8,0,678.0,74.0,0.8,15.5,305.0,381.82,301.33
2018,10,10,8,15,715.0,77.5,0.75,16.05,352.5,438.41,346.99
2018,10,10,8,30,752.0,81.0,0.7,16.6,400.0,496.02,391.62
2018,10,10,8,45,779.0,83.0,0.7,17.1,444.0,548.74,431.37
2018,10,10,9,0,806.0,85.0,0.7,17.6,488.0,601.7,469.94
2018,10,10,9,15,825.5,86.0,0.75,18.3,527.0,648.49,503.03
2018,10,10,9,30,845.0,87.0,0.8,19.0,566.0,694.23,533.55
2018,10,10,9,45,862.0,87.0,0.9,19.7,599.5,732.05,557.94
2018,10,10,10,0,879.0,87.0,1.0,20.4,633.0,771.43,583.22
2018,10,10,10,15,887.5,87.5,0.95,20.85,658.5,802.57,601.14
2018,10,10,10,30,896.0,88.0,0.9,21.3,684.0,830.95,617.05
2018,10,10,10,45,901.5,89.0,0.9,21.75,702.5,854.45,630.38
2018,10,10,11,0,907.0,90.0,0.9,22.2,721.0,874.75,641.64
2018,10,10,11,15,909.0,90.5,0.8,22.5,731.0,888.15,647.12
2018,10,10,11,30,911.0,91.0,0.7,22.8,741.0,898.05,650.39
2018,10,10,11,45,912.0,91.0,0.6,23.1,743.5,902.97,650.52
2018,10,10,12,0,913.0,91.0,0.5,23.4,746.0,904.29,648.51
2018,10,10,12,15,909.5,91.0,0.6,23.55,739.5,898.09,646.31
2018,10,10,12,30,906.0,91.0,0.7,23.7,733.0,888.34,642.02
2018,10,10,12,45,900.5,91.0,0.75,23.85,719.0,873.42,633.56
2018,10,10,13,0,895.0,91.0,0.8,24.0,705.0,855.17,623.05
2018,10,10,13,15,886.5,90.5,0.95,23.95,683.0,830.7,610.53
2018,10,10,13,30,878.0,90.0,1.1,23.9,661.0,803.29,595.73
2018,10,10,13,45,868.0,88.0,1.25,23.9,632.0,770.31,576.64
2018,10,10,14,0,858.0,86.0,1.4,23.9,603.0,734.84,555.37
2018,10,10,14,15,842.5,84.5,1.55,23.7,567.5,697.17,532.41
2018,10,10,14,30,827.0,83.0,1.7,23.5,532.0,654.16,504.8
2018,10,10,14,45,806.0,81.0,1.85,23.3,491.0,605.71,470.78
2018,10,10,15,0,785.0,79.0,2.0,23.1,450.0,556.6,435.0
2018,10,10,15,15,758.5,76.0,2.0,23.1,405.5,503.06,393.69
2018,10,10,15,30,732.0,73.0,2.0,23.1,361.0,450.01,351.51
2018,10,10,15,45,690.5,69.0,2.25,22.25,312.5,390.0,304.25
2018,10,10,16,0,649.0,65.0,2.5,21.4,264.0,333.52,257.71
2018,10,10,16,15,586.5,59.5,2.55,20.7,215.0,270.6,204.46
2018,10,10,16,30,524.0,54.0,2.6,20.0,166.0,213.51,155.04
2018,10,10,16,45,428.0,46.0,2.65,19.3,121.0,152.34,103.57
2018,10,10,17,0,332.0,38.0,2.7,18.6,76.0,101.66,61.65
2018,10,10,17,15,204.0,25.0,2.65,17.9,44.5,50.87,12.18
2018,10,10,17,30,76.0,12.0,2.6,17.2,13.0,16.25,0.0
2018,10,10,17,45,38.0,6.0,2.55,16.55,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,11,6,15,34.0,11.0,0.65,13.85,12.5,12.32,0.0
2018,10,11,6,30,68.0,22.0,0.7,14.1,25.0,29.32,0.0
2018,10,11,6,45,164.5,40.0,0.75,14.35,61.0,71.83,43.91
2018,10,11,7,0,261.0,58.0,0.8,14.6,97.0,121.32,84.71
2018,10,11,7,15,336.5,71.5,0.75,14.9,141.5,171.42,126.91
2018,10,11,7,30,412.0,85.0,0.7,15.2,186.0,229.71,176.19
2018,10,11,7,45,465.0,95.0,0.65,15.45,232.5,283.47,221.81
2018,10,11,8,0,518.0,105.0,0.6,15.7,279.0,342.07,270.16
2018,10,11,8,15,519.5,117.0,0.55,16.25,313.5,382.34,302.69
2018,10,11,8,30,521.0,129.0,0.5,16.8,348.0,421.64,333.13
2018,10,11,8,45,584.5,129.5,0.45,17.4,400.0,485.93,381.26
2018,10,11,9,0,648.0,130.0,0.4,18.0,452.0,552.06,428.83
2018,10,11,9,15,682.5,130.5,0.5,18.6,493.0,602.29,464.98
2018,10,11,9,30,717.0,131.0,0.6,19.2,534.0,652.96,500.86
2018,10,11,9,45,743.0,129.0,0.7,19.8,568.0,694.75,529.85
2018,10,11,10,0,769.0,127.0,0.8,20.4,602.0,735.58,556.7
2018,10,11,10,15,780.5,128.5,0.85,20.8,627.5,765.03,575.15
2018,10,11,10,30,792.0,130.0,0.9,21.2,653.0,794.71,593.78
2018,10,11,10,45,800.5,130.5,1.0,21.55,671.5,818.32,609.13
2018,10,11,11,0,809.0,131.0,1.1,21.9,690.0,839.16,622.72
2018,10,11,11,15,815.5,130.5,1.1,22.2,701.5,854.26,631.29
2018,10,11,11,30,822.0,130.0,1.1,22.5,713.0,866.26,637.96
2018,10,11,11,45,826.0,128.5,1.1,22.8,716.0,871.78,640.53
2018,10,11,12,0,830.0,127.0,1.1,23.1,719.0,873.99,641.14
2018,10,11,12,15,832.0,124.5,1.15,23.3,714.0,870.02,638.9
2018,10,11,12,30,834.0,122.0,1.2,23.5,709.0,862.7,634.64
2018,10,11,12,45,834.5,118.5,1.2,23.65,696.5,849.67,626.2
2018,10,11,13,0,835.0,115.0,1.2,23.8,684.0,833.35,615.76
2018,10,11,13,15,829.0,113.5,1.2,23.85,663.5,810.71,601.46
2018,10,11,13,30,823.0,112.0,1.2,23.9,643.0,785.21,585.32
2018,10,11,13,45,814.0,109.0,1.25,24.0,615.0,753.04,565.09
2018,10,11,14,0,805.0,106.0,1.3,24.1,587.0,718.5,543.07
2018,10,11,14,15,791.0,103.0,1.3,24.0,552.5,678.25,516.76
2018,10,11,14,30,777.0,100.0,1.3,23.9,518.0,636.39,487.76
2018,10,11,14,45,757.5,96.5,1.35,23.75,478.0,589.17,454.36
2018,10,11,15,0,738.0,93.0,1.4,23.6,438.0,542.65,420.4
2018,10,11,15,15,709.0,89.0,1.4,23.6,393.5,488.71,379.35
2018,10,11,15,30,680.0,85.0,1.4,23.6,349.0,435.64,337.74
2018,10,11,15,45,636.0,80.5,1.45,23.1,301.5,376.57,291.04
2018,10,11,16,0,592.0,76.0,1.5,22.6,254.0,320.59,245.17
2018,10,11,16,15,528.0,69.0,1.4,21.9,206.0,258.69,193.63
2018,10,11,16,30,464.0,62.0,1.3,21.2,158.0,202.85,146.24
2018,10,11,16,45,370.0,51.5,1.2,20.5,114.5,143.17,96.98
2018,10,11,17,0,276.0,41.0,1.1,19.8,71.0,93.89,56.78
2018,10,11,17,15,162.5,25.0,1.2,19.15,40.5,45.21,5.1
2018,10,11,17,30,49.0,9.0,1.3,18.5,10.0,11.57,0.0
2018,10,11,17,45,24.5,4.5,1.35,17.85,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,6,15,17.5,6.0,0.8,13.8,7.0,6.65,0.0
2018,10,12,6,30,35.0,12.0,0.8,14.3,14.0,15.72,0.0
2018,10,12,6,45,132.0,25.5,0.8,14.8,43.0,50.88,28.5
2018,10,12,7,0,229.0,39.0,0.8,15.3,72.0,93.86,63.26
2018,10,12,7,15,355.5,51.5,0.85,15.95,126.5,156.26,113.61
2018,10,12,7,30,482.0,64.0,0.9,16.6,181.0,231.22,175.34
2018,10,12,7,45,565.0,69.0,0.95,17.25,235.5,294.97,228.9
2018,10,12,8,0,648.0,74.0,1.0,17.9,290.0,366.45,287.59
2018,10,12,8,15,684.0,78.0,1.1,18.95,336.0,421.35,331.96
2018,10,12,8,30,720.0,82.0,1.2,20.0,382.0,478.2,376.34
2018,10,12,8,45,746.5,85.0,1.3,21.0,425.5,528.95,414.78
2018,10,12,9,0,773.0,88.0,1.4,22.0,469.0,581.07,452.94
2018,10,12,9,15,798.0,88.5,1.4,22.75,509.0,629.42,487.03
2018,10,12,9,30,823.0,89.0,1.4,23.5,549.0,677.2,519.15
2018,10,12,9,45,844.5,88.0,1.4,24.25,583.5,719.84,545.8
2018,10,12,10,0,866.0,87.0,1.4,25.0,618.0,757.12,568.3
2018,10,12,10,15,875.5,88.0,1.5,25.6,644.0,789.06,588.28
2018,10,12,10,30,885.0,89.0,1.6,26.2,670.0,818.33,606.39
2018,10,12,10,45,891.0,90.0,1.65,26.8,688.5,841.85,620.1
2018,10,12,11,0,897.0,91.0,1.7,27.4,707.0,862.23,631.78
2018,10,12,11,15,901.0,91.5,1.8,27.65,718.0,877.07,641.3
2018,10,12,11,30,905.0,92.0,1.9,27.9,729.0,888.49,648.72
2018,10,12,11,45,906.5,92.0,2.0,28.2,732.0,893.69,652.08
2018,10,12,12,0,908.0,92.0,2.1,28.5,735.0,895.32,653.27
2018,10,12,12,15,906.5,91.5,2.2,28.55,729.5,890.21,650.83
2018,10,12,12,30,905.0,91.0,2.3,28.6,724.0,881.56,646.21
2018,10,12,12,45,901.0,91.0,2.35,28.65,710.5,867.86,637.92
2018,10,12,13,0,897.0,91.0,2.4,28.7,697.0,850.79,627.5
2018,10,12,13,15,890.5,89.5,2.45,28.65,675.5,826.77,612.72
2018,10,12,13,30,884.0,88.0,2.5,28.6,654.0,799.73,595.9
2018,10,12,13,45,874.0,86.5,2.55,28.5,625.5,767.15,575.31
2018,10,12,14,0,864.0,85.0,2.6,28.4,597.0,732.08,552.82
2018,10,12,14,15,850.5,83.0,2.65,28.2,562.0,691.72,526.57
2018,10,12,14,30,837.0,81.0,2.7,28.0,527.0,652.65,500.42
2018,10,12,14,45,817.0,78.5,2.75,27.8,486.0,604.02,465.39
2018,10,12,15,0,797.0,76.0,2.8,27.6,445.0,554.63,428.81
2018,10,12,15,15,770.0,73.0,2.8,27.6,400.0,500.49,387.08
2018,10,12,15,30,743.0,70.0,2.8,27.6,355.0,446.87,344.52
2018,10,12,15,45,705.5,65.5,2.75,26.85,307.0,387.87,297.45
2018,10,12,16,0,668.0,61.0,2.7,26.1,259.0,331.94,251.14
2018,10,12,16,15,611.0,55.5,2.45,25.15,210.5,270.36,199.41
2018,10,12,16,30,554.0,50.0,2.2,24.2,162.0,214.01,151.02
2018,10,12,16,45,460.0,41.5,1.9,23.25,117.0,151.87,99.47
2018,10,12,17,0,366.0,33.0,1.6,22.3,72.0,100.06,56.73
2018,10,12,17,15,221.5,21.0,1.6,21.45,41.0,46.96,0.0
2018,10,12,17,30,77.0,9.0,1.6,20.6,10.0,12.89,0.0
2018,10,12,17,45,38.5,4.5,1.6,19.8,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,15,64.0,8.0,1.25,14.35,11.0,7.86,0.0
2018,10,13,6,30,128.0,16.0,1.3,14.9,22.0,29.19,0.0
2018,10,13,6,45,226.0,27.0,1.3,15.5,53.0,67.93,37.13
2018,10,13,7,0,324.0,38.0,1.3,16.1,84.0,113.89,75.6
2018,10,13,7,15,486.0,44.0,1.4,16.8,144.5,182.75,130.85
2018,10,13,7,30,648.0,50.0,1.5,17.5,205.0,268.51,201.46
2018,10,13,7,45,696.5,54.5,1.6,18.15,254.5,327.26,252.76
2018,10,13,8,0,745.0,59.0,1.7,18.8,304.0,389.84,305.81
2018,10,13,8,15,777.5,62.0,1.75,19.6,352.0,446.53,352.43
2018,10,13,8,30,810.0,65.0,1.8,20.4,400.0,504.6,398.38
2018,10,13,8,45,833.5,67.5,1.85,21.2,444.5,557.96,439.16
2018,10,13,9,0,857.0,70.0,1.9,22.0,489.0,608.45,476.5
2018,10,13,9,15,873.5,71.5,1.9,22.65,528.0,655.13,509.82
2018,10,13,9,30,890.0,73.0,1.9,23.3,567.0,700.43,539.63
2018,10,13,9,45,901.0,75.0,1.95,23.95,600.0,740.62,565.33
2018,10,13,10,0,912.0,77.0,2.0,24.6,633.0,778.51,589.12
2018,10,13,10,15,920.5,78.5,2.05,25.0,659.5,811.35,609.78
2018,10,13,10,30,929.0,80.0,2.1,25.4,686.0,841.32,628.41
2018,10,13,10,45,934.5,80.5,2.1,25.8,704.5,864.65,642.08
2018,10,13,11,0,940.0,81.0,2.1,26.2,723.0,884.65,653.57
2018,10,13,11,15,943.0,81.5,2.15,26.35,733.5,899.08,662.56
2018,10,13,11,30,946.0,82.0,2.2,26.5,744.0,909.9,669.34
2018,10,13,11,45,947.0,82.0,2.3,26.7,746.5,914.76,672.69
2018,10,13,12,0,948.0,82.0,2.4,26.9,749.0,915.91,673.75
2018,10,13,12,15,946.5,82.0,2.4,26.9,743.5,911.17,670.75
2018,10,13,12,30,945.0,82.0,2.4,26.9,738.0,902.73,665.49
2018,10,13,12,45,941.0,81.5,2.45,26.85,724.0,887.98,656.75
2018,10,13,13,0,937.0,81.0,2.5,26.8,710.0,869.72,645.77
2018,10,13,13,15,930.5,80.0,2.55,26.7,688.0,845.49,630.93
2018,10,13,13,30,924.0,79.0,2.6,26.6,666.0,818.08,613.92
2018,10,13,13,45,914.5,77.5,2.6,26.45,637.0,784.84,592.6
2018,10,13,14,0,905.0,76.0,2.6,26.3,608.0,748.94,569.31
2018,10,13,14,15,891.5,74.5,2.6,26.05,572.0,707.82,542.31
2018,10,13,14,30,878.0,73.0,2.6,25.8,536.0,664.77,513.51
2018,10,13,14,45,859.5,71.0,2.65,25.55,495.0,616.39,478.53
2018,10,13,15,0,841.0,69.0,2.7,25.3,454.0,569.5,443.5
2018,10,13,15,15,815.0,65.5,2.7,25.3,407.5,513.5,400.04
2018,10,13,15,30,789.0,62.0,2.7,25.3,361.0,457.86,355.52
2018,10,13,15,45,751.0,58.5,2.65,24.4,312.0,397.67,307.13
2018,10,13,16,0,713.0,55.0,2.6,23.5,263.0,339.74,258.76
2018,10,13,16,15,654.5,50.5,2.35,22.55,213.5,276.58,204.97
2018,10,13,16,30,596.0,46.0,2.1,21.6,164.0,218.65,154.55
2018,10,13,16,45,498.5,38.5,1.9,20.7,117.5,155.64,101.65
2018,10,13,17,0,401.0,31.0,1.7,19.8,71.0,102.52,56.92
2018,10,13,17,15,244.0,20.0,1.6,18.9,40.0,47.29,0.0
2018,10,13,17,30,87.0,9.0,1.5,18.0,9.0,13.18,0.0
2018,10,13,17,45,43.5,4.5,1.4,17.15,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,6,15,95.0,9.0,1.15,12.6,13.0,8.85,0.0
2018,10,14,6,30,190.0,18.0,1.2,13.2,26.0,35.74,0.0
2018,10,14,6,45,331.5,28.5,1.25,13.75,65.5,85.25,45.48
2018,10,14,7,0,473.0,39.0,1.3,14.3,105.0,145.68,96.03
2018,10,14,7,15,515.5,48.0,1.35,14.85,146.5,194.09,139.74
2018,10,14,7,30,558.0,57.0,1.4,15.4,188.0,246.68,186.95
2018,10,14,7,45,644.5,59.5,1.45,15.9,244.0,312.57,243.52
2018,10,14,8,0,731.0,62.0,1.5,16.4,300.0,385.65,304.77
2018,10,14,8,15,764.0,66.0,1.45,16.95,348.0,442.88,352.01
2018,10,14,8,30,797.0,70.0,1.4,17.5,396.0,501.58,398.57
2018,10,14,8,45,820.0,72.5,1.4,18.05,440.0,553.99,438.94
2018,10,14,9,0,843.0,75.0,1.4,18.6,484.0,606.21,477.75
2018,10,14,9,15,860.5,78.0,1.4,19.2,524.0,651.81,510.44
2018,10,14,9,30,878.0,81.0,1.4,19.8,564.0,698.88,542.1
2018,10,14,9,45,889.0,83.0,1.4,20.35,597.0,738.57,567.27
2018,10,14,10,0,900.0,85.0,1.4,20.9,630.0,776.0,590.54
2018,10,14,10,15,910.5,86.0,1.4,21.45,657.0,809.43,610.77
2018,10,14,10,30,921.0,87.0,1.4,22.0,684.0,840.12,628.97
2018,10,14,10,45,928.0,87.5,1.4,22.6,703.0,864.44,642.67
2018,10,14,11,0,935.0,88.0,1.4,23.2,722.0,885.52,654.23
2018,10,14,11,15,939.5,88.0,1.45,23.65,733.0,900.53,662.89
2018,10,14,11,30,944.0,88.0,1.5,24.1,744.0,911.98,669.39
2018,10,14,11,45,947.0,87.5,1.55,24.55,747.5,917.94,672.46
2018,10,14,12,0,950.0,87.0,1.6,25.0,751.0,920.19,673.3
2018,10,14,12,15,949.0,86.5,1.7,25.3,745.5,915.26,670.65
2018,10,14,12,30,948.0,86.0,1.8,25.6,740.0,906.62,665.72
2018,10,14,12,45,945.5,85.5,1.85,25.9,726.5,893.06,657.11
2018,10,14,13,0,943.0,85.0,1.9,26.2,713.0,875.94,646.28
2018,10,14,13,15,938.5,83.5,2.0,26.25,692.0,852.63,632.49
2018,10,14,13,30,934.0,82.0,2.1,26.3,671.0,826.04,616.44
2018,10,14,13,45,925.5,80.5,2.15,26.4,642.0,793.3,595.55
2018,10,14,14,0,917.0,79.0,2.2,26.5,613.0,757.81,572.63
2018,10,14,14,15,904.0,77.0,2.25,26.35,577.0,716.1,545.66
2018,10,14,14,30,891.0,75.0,2.3,26.2,541.0,672.4,516.56
2018,10,14,14,45,873.5,72.5,2.3,26.1,499.5,623.63,481.12
2018,10,14,15,0,856.0,70.0,2.3,26.0,458.0,576.23,445.6
2018,10,14,15,15,829.5,67.0,2.3,26.0,411.0,519.94,402.26
2018,10,14,15,30,803.0,64.0,2.3,26.0,364.0,464.0,357.82
2018,10,14,15,45,766.0,60.5,2.15,25.35,315.0,403.66,309.11
2018,10,14,16,0,729.0,57.0,2.0,24.7,266.0,345.45,260.42
2018,10,14,16,15,671.5,51.5,1.8,23.45,215.5,280.89,206.2
2018,10,14,16,30,614.0,46.0,1.6,22.2,165.0,221.45,155.02
2018,10,14,16,45,513.0,39.0,1.4,21.0,118.0,157.62,101.9
2018,10,14,17,0,412.0,32.0,1.2,19.8,71.0,103.9,56.3
2018,10,14,17,15,239.5,19.5,1.25,19.1,39.0,45.25,0.0
2018,10,14,17,30,67.0,7.0,1.3,18.4,7.0,10.04,0.0
2018,10,14,17,45,33.5,3.5,1.35,17.65,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,1.35,12.05,13.5,0.0,0.0
2018,10,15,6,30,214.0,19.0,1.4,12.9,27.0,38.68,0.0
2018,10,15,6,45,365.5,28.0,1.45,13.7,67.0,89.41,46.13
2018,10,15,7,0,517.0,37.0,1.5,14.5,107.0,152.0,99.11
2018,10,15,7,15,595.5,43.0,1.6,15.3,156.0,208.25,148.39
2018,10,15,7,30,674.0,49.0,1.7,16.1,205.0,273.42,205.42
2018,10,15,7,45,722.5,52.5,1.75,16.85,255.0,332.19,257.28
2018,10,15,8,0,771.0,56.0,1.8,17.6,305.0,394.7,310.63
2018,10,15,8,15,803.5,59.5,1.8,18.55,353.5,452.94,358.54
2018,10,15,8,30,836.0,63.0,1.8,19.5,402.0,512.51,405.51
2018,10,15,8,45,859.5,65.0,1.75,20.45,447.0,563.81,444.3
2018,10,15,9,0,883.0,67.0,1.7,21.4,492.0,616.99,482.81
2018,10,15,9,15,898.5,69.0,1.7,22.15,531.5,664.39,516.3
2018,10,15,9,30,914.0,71.0,1.7,22.9,571.0,710.24,546.2
2018,10,15,9,45,924.0,73.5,1.65,23.6,604.0,750.87,571.09
2018,10,15,10,0,934.0,76.0,1.6,24.3,637.0,789.06,593.81
2018,10,15,10,15,942.0,76.5,1.5,24.85,663.0,820.78,611.57
2018,10,15,10,30,950.0,77.0,1.4,25.4,689.0,849.54,627.03
2018,10,15,10,45,955.0,78.0,1.25,25.9,707.5,873.25,638.36
2018,10,15,11,0,960.0,79.0,1.1,26.4,726.0,893.54,647.17
2018,10,15,11,15,962.0,80.0,1.0,26.65,736.5,907.77,653.33
2018,10,15,11,30,964.0,81.0,0.9,26.9,747.0,918.31,657.16
2018,10,15,11,45,963.5,81.0,0.8,27.1,748.5,921.83,656.75
2018,10,15,12,0,963.0,81.0,0.7,27.3,750.0,921.57,654.11
2018,10,15,12,15,961.5,81.0,0.8,27.4,744.0,916.67,652.83
2018,10,15,12,30,960.0,81.0,0.9,27.5,738.0,908.03,649.29
2018,10,15,12,45,956.0,80.0,0.95,27.55,723.5,892.48,640.72
2018,10,15,13,0,952.0,79.0,1.0,27.6,709.0,873.38,629.98
2018,10,15,13,15,945.5,78.5,1.15,27.55,687.0,849.4,617.78
2018,10,15,13,30,939.0,78.0,1.3,27.5,665.0,822.2,603.16
2018,10,15,13,45,929.0,76.5,1.45,27.45,635.5,788.2,583.63
2018,10,15,14,0,919.0,75.0,1.6,27.4,606.0,751.53,561.84
2018,10,15,14,15,905.0,74.0,1.65,27.2,570.0,710.23,535.82
2018,10,15,14,30,891.0,73.0,1.7,27.0,534.0,667.0,507.58
2018,10,15,14,45,871.5,71.0,1.8,26.85,492.0,617.62,472.84
2018,10,15,15,0,852.0,69.0,1.9,26.7,450.0,569.78,437.91
2018,10,15,15,15,825.5,65.5,1.9,26.7,403.5,513.22,394.7
2018,10,15,15,30,799.0,62.0,1.9,26.7,357.0,457.04,350.37
2018,10,15,15,45,759.5,58.5,1.85,25.9,307.5,396.0,301.76
2018,10,15,16,0,720.0,55.0,1.8,25.1,258.0,337.35,253.23
2018,10,15,16,15,659.0,49.5,1.65,23.9,207.5,272.39,198.88
2018,10,15,16,30,598.0,44.0,1.5,22.7,157.0,212.96,147.96
2018,10,15,16,45,495.0,37.0,1.35,21.55,111.5,150.0,95.85
2018,10,15,17,0,392.0,30.0,1.2,20.4,66.0,97.47,50.78
2018,10,15,17,15,226.5,18.0,1.2,19.65,36.0,39.95,0.0
2018,10,15,17,30,61.0,6.0,1.2,18.9,6.0,5.9,0.0
2018,10,15,17,45,30.5,3.0,1.2,18.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,6,15,104.0,9.0,0.85,13.7,12.5,0.0,0.0
2018,10,16,6,30,208.0,18.0,0.8,14.0,25.0,36.83,0.0
2018,10,16,6,45,300.5,24.5,0.8,14.3,54.0,75.28,37.01
2018,10,16,7,0,393.0,31.0,0.8,14.6,83.0,119.27,76.98
2018,10,16,7,15,532.5,40.0,0.8,15.2,142.5,187.58,132.99
2018,10,16,7,30,672.0,49.0,0.8,15.8,202.0,271.52,202.71
2018,10,16,7,45,721.5,53.0,0.8,16.4,252.5,330.96,254.38
2018,10,16,8,0,771.0,57.0,0.8,17.0,303.0,394.24,307.56
2018,10,16,8,15,803.5,60.5,0.85,17.9,351.5,452.35,354.85
2018,10,16,8,30,836.0,64.0,0.9,18.8,400.0,511.79,401.25
2018,10,16,8,45,857.5,66.0,0.95,19.75,443.5,561.83,438.97
2018,10,16,9,0,879.0,68.0,1.0,20.7,487.0,613.59,476.49
2018,10,16,9,15,893.0,70.0,1.05,21.5,525.5,659.74,508.95
2018,10,16,9,30,907.0,72.0,1.1,22.3,564.0,704.25,538.06
2018,10,16,9,45,918.0,74.0,1.15,23.1,597.0,744.7,563.23
2018,10,16,10,0,929.0,76.0,1.2,23.9,630.0,782.79,586.44
2018,10,16,10,15,937.0,77.0,1.25,24.35,656.0,814.85,606.14
2018,10,16,10,30,945.0,78.0,1.3,24.8,682.0,843.96,623.82
2018,10,16,10,45,950.0,79.0,1.4,25.3,700.5,867.49,638.31
2018,10,16,11,0,955.0,80.0,1.5,25.8,719.0,887.63,650.64
2018,10,16,11,15,957.5,80.0,1.55,26.05,729.0,901.02,658.68
2018,10,16,11,30,960.0,80.0,1.6,26.3,739.0,910.75,664.53
2018,10,16,11,45,959.0,80.5,1.65,26.55,740.5,914.34,666.55
2018,10,16,12,0,958.0,81.0,1.7,26.8,742.0,914.16,666.33
2018,10,16,12,15,955.5,80.5,1.75,26.85,735.0,907.82,662.81
2018,10,16,12,30,953.0,80.0,1.8,26.9,728.0,897.78,657.05
2018,10,16,12,45,948.5,80.0,1.85,27.0,714.0,882.99,648.17
2018,10,16,13,0,944.0,80.0,1.9,27.1,700.0,864.7,637.08
2018,10,16,13,15,937.0,79.0,1.95,27.05,677.5,839.9,622.07
2018,10,16,13,30,930.0,78.0,2.0,27.0,655.0,811.94,604.92
2018,10,16,13,45,920.0,77.0,2.0,26.95,626.0,778.75,583.71
2018,10,16,14,0,910.0,76.0,2.0,26.9,597.0,742.94,560.56
2018,10,16,14,15,896.5,74.0,2.0,26.75,561.0,701.19,533.28
2018,10,16,14,30,883.0,72.0,2.0,26.6,525.0,657.52,503.67
2018,10,16,14,45,863.5,69.5,2.0,26.4,483.0,607.97,467.88
2018,10,16,15,0,844.0,67.0,2.0,26.2,441.0,559.99,432.11
2018,10,16,15,15,817.0,64.5,2.0,26.2,395.0,504.76,389.52
2018,10,16,15,30,790.0,62.0,2.0,26.2,349.0,449.95,345.88
2018,10,16,15,45,750.0,58.5,1.95,25.45,300.0,389.3,297.21
2018,10,16,16,0,710.0,55.0,1.9,24.7,251.0,331.1,248.73
2018,10,16,16,15,647.5,49.5,1.7,23.5,201.0,266.42,194.38
2018,10,16,16,30,585.0,44.0,1.5,22.3,151.0,207.44,143.75
2018,10,16,16,45,479.0,36.5,1.35,21.15,106.0,144.52,91.78
2018,10,16,17,0,373.0,29.0,1.2,20.0,61.0,92.23,46.06
2018,10,16,17,15,214.0,17.5,1.25,19.25,33.0,37.57,0.0
2018,10,16,17,30,55.0,6.0,1.3,18.5,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.35,17.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.5,0.95,12.05,10.0,0.0,0.0
2018,10,17,6,30,141.0,15.0,1.0,12.4,20.0,27.51,0.0
2018,10,17,6,45,116.5,16.0,1.05,12.75,24.5,36.81,15.8
2018,10,17,7,0,92.0,17.0,1.1,13.1,29.0,39.5,23.56
2018,10,17,7,15,46.0,26.0,1.15,13.7,32.0,38.6,25.6
2018,10,17,7,30,0.0,35.0,1.2,14.3,35.0,33.79,23.18
2018,10,17,7,45,15.0,66.5,1.2,14.85,71.0,71.72,55.21
2018,10,17,8,0,30.0,98.0,1.2,15.4,107.0,111.48,88.42
2018,10,17,8,15,348.0,94.0,1.15,16.3,231.0,270.97,218.75
2018,10,17,8,30,666.0,90.0,1.1,17.2,355.0,451.46,360.13
2018,10,17,8,45,754.0,81.5,1.0,18.05,413.5,521.09,411.86
2018,10,17,9,0,842.0,73.0,0.9,18.9,472.0,597.42,467.2
2018,10,17,9,15,859.5,75.0,0.9,19.75,510.5,641.51,497.73
2018,10,17,9,30,877.0,77.0,0.9,20.6,549.0,687.08,527.69
2018,10,17,9,45,889.5,78.5,0.95,21.45,582.0,726.95,552.58
2018,10,17,10,0,902.0,80.0,1.0,22.3,615.0,764.64,575.65
2018,10,17,10,15,910.5,81.0,0.9,22.95,640.5,796.27,592.73
2018,10,17,10,30,919.0,82.0,0.8,23.6,666.0,825.08,607.55
2018,10,17,10,45,924.5,83.0,0.75,24.3,684.0,848.43,619.21
2018,10,17,11,0,930.0,84.0,0.7,25.0,702.0,868.51,628.68
2018,10,17,11,15,933.0,84.5,0.65,25.3,712.5,882.52,635.25
2018,10,17,11,30,936.0,85.0,0.6,25.6,723.0,892.98,639.69
2018,10,17,11,45,936.5,85.0,0.55,25.9,725.0,897.14,640.28
2018,10,17,12,0,937.0,85.0,0.5,26.2,727.0,897.62,638.77
2018,10,17,12,15,934.5,85.5,0.55,26.3,721.0,892.45,636.41
2018,10,17,12,30,932.0,86.0,0.6,26.4,715.0,883.66,631.96
2018,10,17,12,45,927.5,85.0,0.65,26.5,700.5,867.97,623.27
2018,10,17,13,0,923.0,84.0,0.7,26.6,686.0,848.86,612.51
2018,10,17,13,15,916.0,83.0,0.8,26.55,664.0,824.45,599.5
2018,10,17,13,30,909.0,82.0,0.9,26.5,642.0,796.97,584.31
2018,10,17,13,45,898.5,81.0,1.0,26.45,613.0,763.98,565.17
2018,10,17,14,0,888.0,80.0,1.1,26.4,584.0,728.47,543.97
2018,10,17,14,15,873.5,78.0,1.2,26.2,548.0,686.81,518.37
2018,10,17,14,30,859.0,76.0,1.3,26.0,512.0,643.37,489.89
2018,10,17,14,45,839.0,73.5,1.35,25.75,471.0,597.3,457.33
2018,10,17,15,0,819.0,71.0,1.4,25.5,430.0,547.37,420.92
2018,10,17,15,15,790.5,68.0,1.4,25.5,384.0,492.0,378.55
2018,10,17,15,30,762.0,65.0,1.4,25.5,338.0,437.26,335.27
2018,10,17,15,45,720.0,61.0,1.55,24.6,289.5,376.72,287.64
2018,10,17,16,0,678.0,57.0,1.7,23.7,241.0,318.91,240.04
2018,10,17,16,15,613.0,51.0,1.6,22.55,192.0,255.73,186.92
2018,10,17,16,30,548.0,45.0,1.5,21.4,143.0,197.8,137.28
2018,10,17,16,45,439.0,37.0,1.4,20.2,99.5,135.26,85.84
2018,10,17,17,0,330.0,29.0,1.3,19.0,56.0,83.98,39.94
2018,10,17,17,15,186.5,17.5,1.35,18.2,30.5,34.39,0.0
2018,10,17,17,30,43.0,6.0,1.4,17.4,5.0,0.0,0.0
2018,10,17,17,45,21.5,3.0,1.4,16.65,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
