Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,5,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,0.6,12.15,3.0,0.0,0.0
2018,10,18,6,30,31.0,5.0,0.6,12.5,6.0,7.67,0.0
2018,10,18,6,45,41.5,9.0,0.55,12.85,13.0,17.22,4.42
2018,10,18,7,0,52.0,13.0,0.5,13.2,20.0,26.56,14.36
2018,10,18,7,15,26.0,19.5,0.45,13.7,23.0,26.6,16.1
2018,10,18,7,30,0.0,26.0,0.4,14.2,26.0,25.09,15.82
2018,10,18,7,45,0.0,33.0,0.35,14.75,33.0,31.85,21.67
2018,10,18,8,0,0.0,40.0,0.3,15.3,40.0,38.62,27.4
2018,10,18,8,15,37.5,82.5,0.4,16.15,97.5,99.74,78.62
2018,10,18,8,30,75.0,125.0,0.5,17.0,155.0,165.17,131.96
2018,10,18,8,45,341.0,122.0,0.55,17.85,279.5,330.1,264.46
2018,10,18,9,0,607.0,119.0,0.6,18.7,404.0,505.48,397.43
2018,10,18,9,15,734.5,99.0,0.65,19.5,472.0,590.19,458.43
2018,10,18,9,30,862.0,79.0,0.7,20.3,540.0,676.86,519.54
2018,10,18,9,45,874.5,80.5,0.8,21.1,572.0,716.12,544.26
2018,10,18,10,0,887.0,82.0,0.9,21.9,604.0,753.27,567.8
2018,10,18,10,15,895.5,83.5,0.9,22.65,629.5,784.97,586.17
2018,10,18,10,30,904.0,85.0,0.9,23.4,655.0,813.9,602.51
2018,10,18,10,45,911.0,86.0,0.9,24.1,674.0,838.1,615.73
2018,10,18,11,0,918.0,87.0,0.9,24.8,693.0,859.13,626.86
2018,10,18,11,15,921.5,87.5,0.9,25.3,703.5,873.35,634.11
2018,10,18,11,30,925.0,88.0,0.9,25.8,714.0,884.09,639.28
2018,10,18,11,45,925.5,88.0,0.85,26.3,716.0,888.14,639.48
2018,10,18,12,0,926.0,88.0,0.8,26.8,718.0,888.58,637.58
2018,10,18,12,15,924.0,88.0,0.8,27.0,712.0,883.28,633.86
2018,10,18,12,30,922.0,88.0,0.8,27.2,706.0,874.39,628.08
2018,10,18,12,45,917.0,87.5,0.8,27.4,691.5,858.95,618.29
2018,10,18,13,0,912.0,87.0,0.8,27.6,677.0,840.14,606.52
2018,10,18,13,15,905.0,85.5,0.8,27.65,655.0,815.38,591.37
2018,10,18,13,30,898.0,84.0,0.8,27.7,633.0,787.6,574.29
2018,10,18,13,45,887.0,83.0,0.8,27.7,604.0,754.55,553.8
2018,10,18,14,0,876.0,82.0,0.8,27.7,575.0,719.05,531.56
2018,10,18,14,15,861.5,80.0,0.8,27.55,539.5,677.84,505.51
2018,10,18,14,30,847.0,78.0,0.8,27.4,504.0,637.96,478.64
2018,10,18,14,45,826.5,75.5,0.85,27.2,463.0,589.05,444.83
2018,10,18,15,0,806.0,73.0,0.9,27.0,422.0,539.43,409.34
2018,10,18,15,15,776.5,70.0,0.9,27.0,376.5,484.22,367.8
2018,10,18,15,30,747.0,67.0,0.9,27.0,331.0,429.76,325.41
2018,10,18,15,45,704.5,62.0,0.95,26.1,282.5,368.82,278.01
2018,10,18,16,0,662.0,57.0,1.0,25.2,234.0,310.71,230.81
2018,10,18,16,15,595.5,51.5,1.05,23.95,186.0,248.76,179.74
2018,10,18,16,30,529.0,46.0,1.1,22.7,138.0,192.16,131.97
2018,10,18,16,45,419.0,37.0,1.15,21.45,95.0,129.81,81.31
2018,10,18,17,0,309.0,28.0,1.2,20.2,52.0,78.3,34.05
2018,10,18,17,15,166.0,16.0,1.2,19.5,27.5,30.54,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,18.1,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,46.5,6.0,1.05,14.45,7.5,0.0,0.0
2018,10,19,6,30,93.0,12.0,1.0,14.9,15.0,19.93,0.0
2018,10,19,6,45,110.5,26.5,0.95,15.35,36.0,45.33,18.91
2018,10,19,7,0,128.0,41.0,0.9,15.8,57.0,71.47,47.47
2018,10,19,7,15,283.5,52.5,0.9,16.5,108.5,133.74,95.9
2018,10,19,7,30,439.0,64.0,0.9,17.2,160.0,211.8,158.8
2018,10,19,7,45,560.5,64.5,0.95,17.9,217.5,281.19,216.18
2018,10,19,8,0,682.0,65.0,1.0,18.6,275.0,361.94,281.98
2018,10,19,8,15,717.5,69.5,1.0,19.4,321.5,416.81,326.64
2018,10,19,8,30,753.0,74.0,1.0,20.2,368.0,474.48,371.81
2018,10,19,8,45,778.0,77.0,1.0,21.0,411.0,526.04,410.72
2018,10,19,9,0,803.0,80.0,1.0,21.8,454.0,577.66,448.23
2018,10,19,9,15,821.5,83.0,1.1,22.7,492.5,624.84,481.87
2018,10,19,9,30,840.0,86.0,1.2,23.6,531.0,670.91,513.78
2018,10,19,9,45,854.0,87.5,1.25,24.5,563.5,710.7,538.72
2018,10,19,10,0,868.0,89.0,1.3,25.4,596.0,748.51,561.82
2018,10,19,10,15,877.0,90.0,1.3,25.95,621.0,775.51,577.56
2018,10,19,10,30,886.0,91.0,1.3,26.5,646.0,803.77,594.11
2018,10,19,10,45,891.5,92.5,1.3,27.1,664.0,826.89,607.0
2018,10,19,11,0,897.0,94.0,1.3,27.7,682.0,846.86,617.82
2018,10,19,11,15,900.5,94.0,1.25,28.05,692.0,860.22,624.35
2018,10,19,11,30,904.0,94.0,1.2,28.4,702.0,870.17,628.79
2018,10,19,11,45,904.5,94.0,1.2,28.8,704.0,874.1,630.06
2018,10,19,12,0,905.0,94.0,1.2,29.2,706.0,874.49,629.26
2018,10,19,12,15,901.0,95.0,1.15,29.35,699.5,868.66,624.6
2018,10,19,12,30,897.0,96.0,1.1,29.5,693.0,859.37,617.92
2018,10,19,12,45,890.0,96.5,1.05,29.7,678.5,843.67,607.19
2018,10,19,13,0,883.0,97.0,1.0,29.9,664.0,824.76,594.58
2018,10,19,13,15,876.0,95.0,1.0,29.85,642.0,800.01,579.57
2018,10,19,13,30,869.0,93.0,1.0,29.8,620.0,776.55,565.45
2018,10,19,13,45,857.5,91.5,1.0,29.75,591.0,743.12,544.67
2018,10,19,14,0,846.0,90.0,1.0,29.7,562.0,707.34,522.24
2018,10,19,14,15,831.0,87.0,1.0,29.5,526.5,665.42,495.45
2018,10,19,14,30,816.0,84.0,1.0,29.3,491.0,621.87,465.73
2018,10,19,14,45,794.5,81.5,1.05,29.1,450.5,573.62,432.18
2018,10,19,15,0,773.0,79.0,1.1,28.9,410.0,524.82,397.08
2018,10,19,15,15,742.0,75.0,1.1,28.9,364.5,469.29,355.26
2018,10,19,15,30,711.0,71.0,1.1,28.9,319.0,415.83,313.61
2018,10,19,15,45,667.0,65.5,1.05,27.85,271.5,355.63,266.63
2018,10,19,16,0,623.0,60.0,1.0,26.8,224.0,298.53,220.34
2018,10,19,16,15,555.5,53.5,1.05,25.5,177.0,236.56,169.72
2018,10,19,16,30,488.0,47.0,1.1,24.2,130.0,181.02,123.34
2018,10,19,16,45,361.5,37.0,1.1,22.9,87.0,117.03,72.54
2018,10,19,17,0,235.0,27.0,1.1,21.6,44.0,65.27,25.1
2018,10,19,17,15,126.0,15.0,1.15,20.95,23.0,25.62,0.0
2018,10,19,17,30,17.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.2,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.15,14.3,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,14.8,16.0,22.92,0.0
2018,10,20,6,45,129.5,17.5,1.05,15.3,27.5,39.35,13.02
2018,10,20,7,0,141.0,22.0,1.0,15.8,39.0,55.03,33.58
2018,10,20,7,15,265.5,38.0,1.15,16.55,88.5,114.48,80.71
2018,10,20,7,30,390.0,54.0,1.3,17.3,138.0,185.43,138.82
2018,10,20,7,45,539.5,59.0,1.4,18.1,205.5,266.54,205.35
2018,10,20,8,0,689.0,64.0,1.5,18.9,273.0,362.3,283.07
2018,10,20,8,15,726.0,67.5,1.4,19.7,319.5,416.99,327.73
2018,10,20,8,30,763.0,71.0,1.3,20.5,366.0,474.58,372.89
2018,10,20,8,45,789.0,74.0,1.2,21.3,409.5,527.0,412.23
2018,10,20,9,0,815.0,77.0,1.1,22.1,453.0,579.52,449.91
2018,10,20,9,15,833.0,79.0,1.1,23.05,491.0,625.61,481.93
2018,10,20,9,30,851.0,81.0,1.1,24.0,529.0,670.5,512.02
2018,10,20,9,45,864.0,82.5,1.1,24.95,561.0,706.19,533.33
2018,10,20,10,0,877.0,84.0,1.1,25.9,593.0,743.18,555.17
2018,10,20,10,15,886.5,85.5,1.0,26.55,618.5,775.21,572.69
2018,10,20,10,30,896.0,87.0,0.9,27.2,644.0,804.55,588.03
2018,10,20,10,45,902.5,87.5,0.85,27.8,662.0,827.47,599.75
2018,10,20,11,0,909.0,88.0,0.8,28.4,680.0,847.24,609.38
2018,10,20,11,15,912.0,88.5,0.85,28.65,690.0,860.81,617.57
2018,10,20,11,30,915.0,89.0,0.9,28.9,700.0,870.93,623.74
2018,10,20,11,45,916.0,88.5,1.0,29.1,702.0,874.71,626.95
2018,10,20,12,0,917.0,88.0,1.1,29.3,704.0,874.92,628.05
2018,10,20,12,15,914.5,88.5,1.2,29.3,698.0,869.73,626.29
2018,10,20,12,30,912.0,89.0,1.3,29.3,692.0,861.01,622.36
2018,10,20,12,45,907.0,88.5,1.4,29.3,677.5,845.66,614.18
2018,10,20,13,0,902.0,88.0,1.5,29.3,663.0,826.99,603.84
2018,10,20,13,15,895.0,87.0,1.55,29.2,641.5,802.99,589.65
2018,10,20,13,30,888.0,86.0,1.6,29.1,620.0,776.01,573.43
2018,10,20,13,45,877.5,84.0,1.65,28.95,591.0,742.53,552.79
2018,10,20,14,0,867.0,82.0,1.7,28.8,562.0,706.62,530.26
2018,10,20,14,15,852.0,80.0,1.7,28.55,526.5,668.82,505.92
2018,10,20,14,30,837.0,78.0,1.7,28.3,491.0,625.72,475.73
2018,10,20,14,45,816.5,75.0,1.7,28.05,450.0,576.81,440.56
2018,10,20,15,0,796.0,72.0,1.7,27.8,409.0,527.24,403.82
2018,10,20,15,15,765.5,69.0,1.7,27.8,364.0,472.2,361.46
2018,10,20,15,30,735.0,66.0,1.7,27.8,319.0,418.05,318.41
2018,10,20,15,45,692.5,61.0,1.65,26.8,271.5,358.05,270.63
2018,10,20,16,0,650.0,56.0,1.6,25.8,224.0,301.87,224.11
2018,10,20,16,15,583.0,50.0,1.45,24.5,176.5,239.47,172.07
2018,10,20,16,30,516.0,44.0,1.3,23.2,129.0,183.41,124.52
2018,10,20,16,45,402.0,34.5,1.2,21.9,87.0,121.32,74.12
2018,10,20,17,0,288.0,25.0,1.1,20.6,45.0,69.51,21.96
2018,10,20,17,15,153.5,14.0,1.05,19.9,23.5,26.59,0.0
2018,10,20,17,30,19.0,3.0,1.0,19.2,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.0,18.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,6,15,34.0,4.5,0.85,12.25,5.0,0.0,0.0
2018,10,21,6,30,68.0,9.0,0.9,12.5,10.0,14.59,0.0
2018,10,21,6,45,83.0,15.0,0.9,12.75,21.0,29.61,7.42
2018,10,21,7,0,98.0,21.0,0.9,13.0,32.0,45.28,27.54
2018,10,21,7,15,49.0,31.5,0.95,13.5,37.0,44.98,30.67
2018,10,21,7,30,0.0,42.0,1.0,14.0,42.0,40.57,28.89
2018,10,21,7,45,0.0,54.0,1.05,14.45,54.0,52.18,38.89
2018,10,21,8,0,0.0,66.0,1.1,14.9,66.0,63.97,48.85
2018,10,21,8,15,2.5,90.0,1.1,15.65,91.0,89.13,69.76
2018,10,21,8,30,5.0,114.0,1.1,16.4,116.0,114.69,90.59
2018,10,21,8,45,13.5,139.0,1.1,17.1,145.0,144.96,114.96
2018,10,21,9,0,22.0,164.0,1.1,17.8,174.0,176.06,139.56
2018,10,21,9,15,80.0,189.0,1.05,18.45,230.0,244.91,194.62
2018,10,21,9,30,138.0,214.0,1.0,19.1,286.0,319.96,252.78
2018,10,21,9,45,285.0,207.5,1.0,19.75,368.0,427.76,336.16
2018,10,21,10,0,432.0,201.0,1.0,20.4,450.0,545.11,423.05
2018,10,21,10,15,562.5,175.0,0.95,21.05,513.5,627.81,481.97
2018,10,21,10,30,693.0,149.0,0.9,21.7,577.0,718.77,544.55
2018,10,21,10,45,796.0,120.5,0.9,22.3,625.5,780.67,583.57
2018,10,21,11,0,899.0,92.0,0.9,22.9,674.0,840.74,620.77
2018,10,21,11,15,902.0,93.0,0.95,23.35,684.0,854.7,628.4
2018,10,21,11,30,905.0,94.0,1.0,23.8,694.0,865.24,634.5
2018,10,21,11,45,905.0,94.0,1.05,24.2,695.5,868.66,636.24
2018,10,21,12,0,905.0,94.0,1.1,24.6,697.0,868.55,635.89
2018,10,21,12,15,900.5,94.5,1.2,25.0,690.0,861.71,632.02
2018,10,21,12,30,896.0,95.0,1.3,25.4,683.0,851.42,626.01
2018,10,21,12,45,887.5,95.5,1.4,25.8,667.5,834.5,615.66
2018,10,21,13,0,879.0,96.0,1.5,26.2,652.0,814.44,603.25
2018,10,21,13,15,871.5,94.5,1.6,26.2,630.5,794.37,591.71
2018,10,21,13,30,864.0,93.0,1.7,26.2,609.0,766.78,574.95
2018,10,21,13,45,852.5,91.5,1.85,26.2,580.0,733.55,554.53
2018,10,21,14,0,841.0,90.0,2.0,26.2,551.0,697.99,532.09
2018,10,21,14,15,825.5,87.5,2.05,25.95,516.0,656.56,504.32
2018,10,21,14,30,810.0,85.0,2.1,25.7,481.0,613.56,473.82
2018,10,21,14,45,788.5,82.0,2.2,25.4,440.5,565.16,438.72
2018,10,21,15,0,767.0,79.0,2.3,25.1,400.0,516.23,402.01
2018,10,21,15,15,735.0,75.0,2.3,25.1,355.0,460.7,358.33
2018,10,21,15,30,703.0,71.0,2.3,25.1,310.0,407.46,315.08
2018,10,21,15,45,657.5,65.5,2.35,23.9,262.5,347.39,266.73
2018,10,21,16,0,612.0,60.0,2.4,22.7,215.0,290.59,219.21
2018,10,21,16,15,540.5,53.0,2.2,21.65,168.0,227.95,166.08
2018,10,21,16,30,469.0,46.0,2.0,20.6,121.0,172.19,118.29
2018,10,21,16,45,348.5,35.5,1.75,19.6,80.5,110.79,68.11
2018,10,21,17,0,228.0,25.0,1.5,18.6,40.0,59.98,14.01
2018,10,21,17,15,117.0,13.0,1.45,17.9,20.5,22.25,0.0
2018,10,21,17,30,6.0,1.0,1.4,17.2,1.0,0.0,0.0
2018,10,21,17,45,3.0,0.5,1.35,16.5,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,6,15,33.5,4.0,1.2,12.0,4.5,0.0,0.0
2018,10,22,6,30,67.0,8.0,1.4,12.4,9.0,13.42,0.0
2018,10,22,6,45,45.0,9.0,1.55,12.85,11.0,17.12,0.8
2018,10,22,7,0,23.0,10.0,1.7,13.3,13.0,15.64,6.17
2018,10,22,7,15,11.5,15.5,1.75,13.7,17.0,17.94,9.1
2018,10,22,7,30,0.0,21.0,1.8,14.1,21.0,20.26,11.61
2018,10,22,7,45,0.0,26.5,1.85,14.45,26.5,25.57,16.24
2018,10,22,8,0,0.0,32.0,1.9,14.8,32.0,30.89,20.79
2018,10,22,8,15,0.0,54.5,1.85,15.25,54.5,52.65,39.22
2018,10,22,8,30,0.0,77.0,1.8,15.7,77.0,74.59,57.51
2018,10,22,8,45,0.0,100.0,1.8,16.2,100.0,97.54,76.34
2018,10,22,9,0,0.0,123.0,1.8,16.7,123.0,120.66,95.01
2018,10,22,9,15,2.5,138.5,1.8,17.2,140.0,137.79,108.58
2018,10,22,9,30,5.0,154.0,1.8,17.7,157.0,155.16,122.2
2018,10,22,9,45,30.5,186.5,1.8,18.2,204.0,212.06,167.88
2018,10,22,10,0,56.0,219.0,1.8,18.7,251.0,266.42,210.54
2018,10,22,10,15,219.5,224.5,1.8,19.15,358.0,412.64,326.59
2018,10,22,10,30,383.0,230.0,1.8,19.6,465.0,551.19,431.72
2018,10,22,10,45,628.0,164.5,1.85,20.0,562.5,695.35,539.85
2018,10,22,11,0,873.0,99.0,1.9,20.4,660.0,824.62,628.96
2018,10,22,11,15,893.0,93.5,1.95,20.75,675.0,844.99,640.83
2018,10,22,11,30,913.0,88.0,2.0,21.1,690.0,862.27,651.73
2018,10,22,11,45,914.0,88.0,2.05,21.45,692.0,866.52,653.91
2018,10,22,12,0,915.0,88.0,2.1,21.8,694.0,867.21,653.93
2018,10,22,12,15,913.0,88.0,2.15,21.9,688.0,861.83,650.62
2018,10,22,12,30,911.0,88.0,2.2,22.0,682.0,852.93,645.1
2018,10,22,12,45,907.0,87.5,2.3,22.15,668.0,838.39,636.13
2018,10,22,13,0,903.0,87.0,2.4,22.3,654.0,820.52,624.92
2018,10,22,13,15,895.0,86.0,2.45,22.2,632.0,795.75,609.15
2018,10,22,13,30,887.0,85.0,2.5,22.1,610.0,768.05,591.31
2018,10,22,13,45,876.0,83.5,2.6,22.0,581.0,734.86,569.73
2018,10,22,14,0,865.0,82.0,2.7,21.9,552.0,699.27,546.17
2018,10,22,14,15,848.5,79.5,2.75,21.6,516.0,660.1,519.42
2018,10,22,14,30,832.0,77.0,2.8,21.3,480.0,615.75,486.94
2018,10,22,14,45,809.0,74.5,2.85,20.95,439.0,566.29,449.73
2018,10,22,15,0,786.0,72.0,2.9,20.6,398.0,516.39,411.01
2018,10,22,15,15,754.5,68.5,2.9,20.6,352.5,461.01,366.17
2018,10,22,15,30,723.0,65.0,2.9,20.6,307.0,406.63,320.8
2018,10,22,15,45,677.0,60.0,2.9,19.55,259.5,346.14,270.52
2018,10,22,16,0,631.0,55.0,2.9,18.5,212.0,289.94,222.02
2018,10,22,16,15,559.0,49.0,2.8,17.75,165.5,227.56,167.74
2018,10,22,16,30,487.0,43.0,2.7,17.0,119.0,172.08,119.04
2018,10,22,16,45,360.5,33.5,2.6,16.25,78.5,110.03,67.37
2018,10,22,17,0,234.0,24.0,2.5,15.5,38.0,58.72,7.1
2018,10,22,17,15,117.0,12.0,2.35,15.05,19.0,20.98,0.0
2018,10,22,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.75,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.2,2.0,1.97,0.0
2018,10,23,6,45,0.0,5.0,1.25,12.65,5.0,4.82,0.0
2018,10,23,7,0,0.0,8.0,1.3,13.1,8.0,7.71,0.58
2018,10,23,7,15,11.0,13.5,1.35,13.5,15.5,15.85,7.35
2018,10,23,7,30,22.0,19.0,1.4,13.9,23.0,26.04,16.04
2018,10,23,7,45,11.0,25.5,1.45,14.3,27.5,28.72,18.79
2018,10,23,8,0,0.0,32.0,1.5,14.7,32.0,30.89,20.8
2018,10,23,8,15,25.0,64.5,1.5,15.1,74.0,75.21,58.39
2018,10,23,8,30,50.0,97.0,1.5,15.5,116.0,122.49,97.98
2018,10,23,8,45,224.5,127.5,1.55,15.9,226.5,262.34,213.76
2018,10,23,9,0,399.0,158.0,1.6,16.3,337.0,414.62,334.75
2018,10,23,9,15,454.5,161.0,1.7,16.7,381.5,469.08,376.54
2018,10,23,9,30,510.0,164.0,1.8,17.1,426.0,526.28,420.26
2018,10,23,9,45,479.0,185.0,1.85,17.45,443.0,544.87,432.68
2018,10,23,10,0,448.0,206.0,1.9,17.8,460.0,559.86,442.36
2018,10,23,10,15,435.5,219.5,2.0,18.0,475.5,577.39,454.69
2018,10,23,10,30,423.0,233.0,2.1,18.2,491.0,592.69,465.22
2018,10,23,10,45,460.5,228.0,2.2,18.35,516.0,625.7,490.14
2018,10,23,11,0,498.0,223.0,2.3,18.5,541.0,658.11,514.33
2018,10,23,11,15,574.5,199.0,2.35,18.55,571.0,700.7,546.88
2018,10,23,11,30,651.0,175.0,2.4,18.6,601.0,746.33,581.1
2018,10,23,11,45,742.5,145.5,2.5,18.6,632.5,792.77,614.51
2018,10,23,12,0,834.0,116.0,2.6,18.6,664.0,833.1,643.24
2018,10,23,12,15,804.0,124.5,2.6,18.5,649.0,814.1,629.9
2018,10,23,12,30,774.0,133.0,2.6,18.4,634.0,795.3,617.29
2018,10,23,12,45,698.5,153.5,2.65,18.35,598.5,747.6,584.19
2018,10,23,13,0,623.0,174.0,2.7,18.3,563.0,698.48,548.63
2018,10,23,13,15,598.0,175.0,2.6,18.4,538.0,667.5,525.5
2018,10,23,13,30,573.0,176.0,2.5,18.5,513.0,632.23,499.03
2018,10,23,13,45,478.0,189.5,2.45,18.6,461.0,562.44,445.5
2018,10,23,14,0,383.0,203.0,2.4,18.7,409.0,488.69,388.55
2018,10,23,14,15,534.5,155.0,2.25,18.8,422.5,530.82,423.05
2018,10,23,14,30,686.0,107.0,2.1,18.9,436.0,556.53,443.31
2018,10,23,14,45,594.5,113.0,2.0,19.0,380.5,481.7,384.3
2018,10,23,15,0,503.0,119.0,1.9,19.1,325.0,409.69,327.21
2018,10,23,15,15,598.0,93.5,1.9,19.1,311.0,409.0,325.69
2018,10,23,15,30,693.0,68.0,1.9,19.1,297.0,395.1,311.81
2018,10,23,15,45,667.0,60.5,1.75,18.8,253.5,341.53,265.76
2018,10,23,16,0,641.0,53.0,1.6,18.5,210.0,288.28,218.81
2018,10,23,16,15,574.5,47.0,1.45,17.65,164.0,228.3,166.69
2018,10,23,16,30,508.0,41.0,1.3,16.8,118.0,173.62,118.72
2018,10,23,16,45,379.5,31.5,1.2,15.9,77.0,110.52,66.13
2018,10,23,17,0,251.0,22.0,1.1,15.0,36.0,57.96,0.0
2018,10,23,17,15,125.5,11.0,1.15,14.55,18.0,20.36,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.5,0.8,12.4,5.0,0.0,0.0
2018,10,24,6,30,70.0,9.0,0.8,12.7,10.0,14.44,0.0
2018,10,24,6,45,193.0,21.0,0.75,13.0,38.5,50.54,2.58
2018,10,24,7,0,316.0,33.0,0.7,13.3,67.0,101.52,62.9
2018,10,24,7,15,386.0,44.5,0.85,13.85,107.0,149.21,104.87
2018,10,24,7,30,456.0,56.0,1.0,14.4,147.0,204.31,152.76
2018,10,24,7,45,563.0,57.0,1.1,15.0,199.5,268.22,207.19
2018,10,24,8,0,670.0,58.0,1.2,15.6,252.0,341.0,268.4
2018,10,24,8,15,720.5,60.0,1.25,16.2,300.0,399.61,317.64
2018,10,24,8,30,771.0,62.0,1.3,16.8,348.0,461.35,367.81
2018,10,24,8,45,796.0,64.0,1.3,17.45,390.0,511.86,407.51
2018,10,24,9,0,821.0,66.0,1.3,18.1,432.0,562.36,445.82
2018,10,24,9,15,836.5,69.0,1.3,18.75,469.0,604.69,476.84
2018,10,24,9,30,852.0,72.0,1.3,19.4,506.0,648.42,507.82
2018,10,24,9,45,863.0,73.5,1.35,20.0,536.5,685.71,532.41
2018,10,24,10,0,874.0,75.0,1.4,20.6,567.0,720.82,555.09
2018,10,24,10,15,881.5,76.5,1.5,21.05,591.0,750.92,574.85
2018,10,24,10,30,889.0,78.0,1.6,21.5,615.0,778.25,592.65
2018,10,24,10,45,894.0,78.5,1.65,21.95,632.0,799.55,605.79
2018,10,24,11,0,899.0,79.0,1.7,22.4,649.0,817.69,616.85
2018,10,24,11,15,901.0,79.5,1.8,22.65,658.0,830.1,625.08
2018,10,24,11,30,903.0,80.0,1.9,22.9,667.0,839.1,631.14
2018,10,24,11,45,902.5,80.0,2.05,23.1,668.0,841.98,633.76
2018,10,24,12,0,902.0,80.0,2.2,23.3,669.0,841.35,634.13
2018,10,24,12,15,899.0,79.5,2.3,23.45,662.0,834.6,630.12
2018,10,24,12,30,896.0,79.0,2.4,23.6,655.0,824.41,623.89
2018,10,24,12,45,891.0,78.5,2.5,23.7,640.5,809.23,614.42
2018,10,24,13,0,886.0,78.0,2.6,23.8,626.0,790.83,602.76
2018,10,24,13,15,877.0,77.0,2.6,23.85,604.0,765.66,585.88
2018,10,24,13,30,868.0,76.0,2.6,23.9,582.0,737.68,567.04
2018,10,24,13,45,856.0,75.0,2.65,23.9,553.5,704.92,545.11
2018,10,24,14,0,844.0,74.0,2.7,23.9,525.0,669.91,521.36
2018,10,24,14,15,828.0,72.0,2.65,23.75,490.5,629.12,492.61
2018,10,24,14,30,812.0,70.0,2.6,23.6,456.0,589.85,463.09
2018,10,24,14,45,766.5,72.5,2.55,23.5,411.5,533.94,420.18
2018,10,24,15,0,721.0,75.0,2.5,23.4,367.0,479.39,377.39
2018,10,24,15,15,634.0,79.0,2.5,23.4,314.0,409.16,321.51
2018,10,24,15,30,547.0,83.0,2.5,23.4,261.0,343.84,268.49
2018,10,24,15,45,523.0,71.5,2.3,22.8,220.5,294.04,226.79
2018,10,24,16,0,499.0,60.0,2.1,22.2,180.0,245.65,184.95
2018,10,24,16,15,485.0,49.5,1.9,21.4,144.0,202.97,146.53
2018,10,24,16,30,471.0,39.0,1.7,20.6,108.0,161.17,108.14
2018,10,24,16,45,345.0,30.0,1.5,19.8,70.0,101.59,58.75
2018,10,24,17,0,219.0,21.0,1.3,19.0,32.0,51.82,0.0
2018,10,24,17,15,109.5,10.5,1.35,18.6,16.0,18.38,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,0.95,12.6,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,0.9,13.0,10.0,15.9,0.0
2018,10,25,6,45,150.5,14.0,0.85,13.35,25.5,37.06,0.0
2018,10,25,7,0,211.0,19.0,0.8,13.7,41.0,65.78,38.3
2018,10,25,7,15,222.0,28.0,0.8,14.25,62.0,90.47,62.12
2018,10,25,7,30,233.0,37.0,0.8,14.8,83.0,113.85,84.1
2018,10,25,7,45,128.0,45.0,0.8,15.4,71.5,94.32,72.0
2018,10,25,8,0,23.0,53.0,0.8,16.0,60.0,61.49,46.35
2018,10,25,8,15,11.5,74.5,0.85,16.65,78.0,77.57,59.89
2018,10,25,8,30,0.0,96.0,0.9,17.3,96.0,93.92,73.15
2018,10,25,8,45,21.0,133.0,0.9,18.0,142.5,143.04,113.21
2018,10,25,9,0,42.0,170.0,0.9,18.7,189.0,199.49,158.12
2018,10,25,9,15,120.5,191.0,1.0,19.4,251.0,278.42,220.79
2018,10,25,9,30,199.0,212.0,1.1,20.1,313.0,357.32,281.82
2018,10,25,9,45,452.5,168.5,1.2,20.8,416.0,506.1,397.05
2018,10,25,10,0,706.0,125.0,1.3,21.5,519.0,658.95,509.91
2018,10,25,10,15,798.5,101.5,1.4,22.15,566.0,718.49,549.74
2018,10,25,10,30,891.0,78.0,1.5,22.8,613.0,777.08,588.44
2018,10,25,10,45,897.0,79.0,1.55,23.5,630.5,799.7,601.49
2018,10,25,11,0,903.0,80.0,1.6,24.2,648.0,819.2,612.76
2018,10,25,11,15,906.0,80.0,1.6,24.6,657.5,831.85,619.7
2018,10,25,11,30,909.0,80.0,1.6,25.0,667.0,841.1,624.5
2018,10,25,11,45,910.0,80.5,1.6,25.4,669.5,845.78,626.41
2018,10,25,12,0,911.0,81.0,1.6,25.8,672.0,846.93,626.16
2018,10,25,12,15,907.5,81.5,1.65,26.0,665.5,840.85,622.3
2018,10,25,12,30,904.0,82.0,1.7,26.2,659.0,831.31,616.33
2018,10,25,12,45,897.0,82.5,1.75,26.4,644.5,815.57,606.33
2018,10,25,13,0,890.0,83.0,1.8,26.6,630.0,796.63,594.27
2018,10,25,13,15,882.5,81.5,1.85,26.65,608.0,772.0,578.72
2018,10,25,13,30,875.0,80.0,1.9,26.7,586.0,744.48,561.16
2018,10,25,13,45,864.0,78.5,1.95,26.75,557.5,711.73,539.85
2018,10,25,14,0,853.0,77.0,2.0,26.8,529.0,676.65,516.71
2018,10,25,14,15,837.5,75.0,2.05,26.65,494.5,639.26,491.28
2018,10,25,14,30,822.0,73.0,2.1,26.5,460.0,596.73,460.61
2018,10,25,14,45,800.5,70.5,2.1,26.4,420.0,548.86,424.84
2018,10,25,15,0,779.0,68.0,2.1,26.3,380.0,500.46,387.64
2018,10,25,15,15,747.0,64.5,2.1,26.3,335.5,445.56,344.28
2018,10,25,15,30,715.0,61.0,2.1,26.3,291.0,391.76,300.42
2018,10,25,15,45,668.0,56.5,1.95,25.35,244.5,332.38,251.83
2018,10,25,16,0,621.0,52.0,1.8,24.4,198.0,277.43,205.27
2018,10,25,16,15,546.5,45.5,1.65,23.2,152.5,215.13,152.86
2018,10,25,16,30,472.0,39.0,1.5,22.0,107.0,160.06,106.08
2018,10,25,16,45,338.0,29.5,1.35,20.75,68.5,98.87,55.67
2018,10,25,17,0,204.0,20.0,1.2,19.5,30.0,48.04,0.0
2018,10,25,17,15,102.0,10.0,1.25,18.9,15.0,17.1,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.9,14.05,5.0,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.9,14.3,10.0,15.91,0.0
2018,10,26,6,45,241.5,19.5,0.85,14.6,39.5,54.11,0.0
2018,10,26,7,0,391.0,30.0,0.8,14.9,69.0,111.29,65.73
2018,10,26,7,15,489.0,36.5,0.85,15.5,112.5,164.16,112.15
2018,10,26,7,30,587.0,43.0,0.9,16.1,156.0,226.27,165.37
2018,10,26,7,45,614.0,51.0,0.95,16.75,198.0,276.95,210.96
2018,10,26,8,0,641.0,59.0,1.0,17.4,240.0,328.42,255.92
2018,10,26,8,15,646.0,69.0,0.95,18.2,278.0,373.7,294.09
2018,10,26,8,30,651.0,79.0,0.9,19.0,316.0,418.02,329.72
2018,10,26,8,45,728.0,73.0,0.8,19.85,367.5,481.06,377.79
2018,10,26,9,0,805.0,67.0,0.7,20.7,419.0,549.83,427.92
2018,10,26,9,15,808.0,73.5,0.65,21.6,453.0,590.59,455.65
2018,10,26,9,30,811.0,80.0,0.6,22.5,487.0,629.12,480.9
2018,10,26,9,45,785.5,94.0,0.55,23.4,508.0,653.99,495.27
2018,10,26,10,0,760.0,108.0,0.5,24.3,529.0,674.48,505.86
2018,10,26,10,15,684.5,138.0,0.55,25.0,530.0,674.07,503.22
2018,10,26,10,30,609.0,168.0,0.6,25.7,531.0,664.48,494.18
2018,10,26,10,45,536.5,198.0,0.65,26.4,524.5,648.78,481.07
2018,10,26,11,0,464.0,228.0,0.7,27.1,518.0,631.9,467.01
2018,10,26,11,15,566.5,195.5,0.75,27.5,555.0,685.1,505.27
2018,10,26,11,30,669.0,163.0,0.8,27.9,592.0,741.87,544.18
2018,10,26,11,45,712.0,148.5,0.9,28.35,606.0,763.84,558.23
2018,10,26,12,0,755.0,134.0,1.0,28.8,620.0,782.8,570.74
2018,10,26,12,15,810.0,113.0,1.1,28.9,630.0,798.37,581.91
2018,10,26,12,30,865.0,92.0,1.2,29.0,640.0,807.97,589.32
2018,10,26,12,45,864.5,90.0,1.3,29.1,627.5,795.08,582.09
2018,10,26,13,0,864.0,88.0,1.4,29.2,615.0,778.94,572.93
2018,10,26,13,15,842.0,90.5,1.45,29.1,589.0,752.59,556.86
2018,10,26,13,30,820.0,93.0,1.5,29.0,563.0,719.58,536.22
2018,10,26,13,45,746.0,107.5,1.55,28.9,519.0,662.89,498.98
2018,10,26,14,0,672.0,122.0,1.6,28.8,475.0,605.65,458.73
2018,10,26,14,15,641.0,119.5,1.6,28.55,438.0,559.78,426.52
2018,10,26,14,30,610.0,117.0,1.6,28.3,401.0,513.98,393.51
2018,10,26,14,45,629.5,101.0,1.6,28.1,371.5,483.1,371.1
2018,10,26,15,0,649.0,85.0,1.6,27.9,342.0,448.76,345.1
2018,10,26,15,15,630.5,77.5,1.6,27.9,303.0,401.83,308.16
2018,10,26,15,30,612.0,70.0,1.6,27.9,264.0,355.08,270.23
2018,10,26,15,45,549.0,65.0,1.35,26.85,218.0,294.07,221.15
2018,10,26,16,0,486.0,60.0,1.1,25.8,172.0,238.25,175.15
2018,10,26,16,15,416.0,51.0,1.1,24.75,131.0,181.87,128.62
2018,10,26,16,30,346.0,42.0,1.1,23.7,90.0,132.42,87.51
2018,10,26,16,45,239.0,30.0,1.1,22.65,57.0,80.85,44.54
2018,10,26,17,0,132.0,18.0,1.1,21.6,24.0,36.21,0.0
2018,10,26,17,15,66.0,9.0,1.1,21.15,12.0,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.85,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.9,15.2,6.0,8.16,0.0
2018,10,27,6,45,138.5,20.5,0.95,15.5,32.5,40.95,0.0
2018,10,27,7,0,247.0,35.0,1.0,15.8,59.0,88.98,53.06
2018,10,27,7,15,377.5,42.5,1.1,16.3,102.5,142.78,98.17
2018,10,27,7,30,508.0,50.0,1.2,16.8,146.0,210.39,154.21
2018,10,27,7,45,510.5,61.5,1.35,17.3,181.0,251.14,192.08
2018,10,27,8,0,513.0,73.0,1.5,17.8,216.0,291.31,228.35
2018,10,27,8,15,514.5,87.5,1.5,18.5,252.0,333.44,264.31
2018,10,27,8,30,516.0,102.0,1.5,19.2,288.0,374.56,297.95
2018,10,27,8,45,610.5,95.5,1.5,19.85,341.5,442.22,351.34
2018,10,27,9,0,705.0,89.0,1.5,20.5,395.0,515.75,407.6
2018,10,27,9,15,723.0,94.0,1.5,21.1,431.0,560.28,440.26
2018,10,27,9,30,741.0,99.0,1.5,21.7,467.0,603.98,471.53
2018,10,27,9,45,792.5,91.5,1.55,22.3,507.5,653.75,507.35
2018,10,27,10,0,844.0,84.0,1.6,22.9,548.0,705.68,542.15
2018,10,27,10,15,854.5,84.5,1.65,23.35,572.5,731.99,558.66
2018,10,27,10,30,865.0,85.0,1.7,23.8,597.0,759.67,576.28
2018,10,27,10,45,872.5,85.5,1.8,24.3,614.5,782.3,590.65
2018,10,27,11,0,880.0,86.0,1.9,24.8,632.0,801.93,603.03
2018,10,27,11,15,885.5,86.0,1.9,25.1,642.5,816.26,611.47
2018,10,27,11,30,891.0,86.0,1.9,25.4,653.0,827.31,617.81
2018,10,27,11,45,891.5,86.5,1.95,25.7,655.0,831.45,620.1
2018,10,27,12,0,892.0,87.0,2.0,26.0,657.0,832.15,620.25
2018,10,27,12,15,889.5,87.0,2.05,26.15,651.0,826.38,616.58
2018,10,27,12,30,887.0,87.0,2.1,26.3,645.0,817.22,610.79
2018,10,27,12,45,876.5,88.0,2.15,26.45,629.0,799.49,599.29
2018,10,27,13,0,866.0,89.0,2.2,26.6,613.0,778.74,585.84
2018,10,27,13,15,860.0,87.0,2.25,26.55,592.0,755.2,570.92
2018,10,27,13,30,854.0,85.0,2.3,26.5,571.0,732.88,556.82
2018,10,27,13,45,826.5,86.0,2.35,26.4,537.0,691.67,529.4
2018,10,27,14,0,799.0,87.0,2.4,26.3,503.0,649.11,500.61
2018,10,27,14,15,779.5,83.0,2.4,26.05,466.5,605.22,469.18
2018,10,27,14,30,760.0,79.0,2.4,25.8,430.0,560.22,436.16
2018,10,27,14,45,719.5,80.5,2.45,25.5,389.0,508.44,397.18
2018,10,27,15,0,679.0,82.0,2.5,25.2,348.0,459.32,359.11
2018,10,27,15,15,683.5,73.0,2.5,25.2,313.5,420.63,327.54
2018,10,27,15,30,688.0,64.0,2.5,25.2,279.0,378.73,292.15
2018,10,27,15,45,624.5,60.5,2.45,24.2,231.5,316.91,241.45
2018,10,27,16,0,561.0,57.0,2.4,23.2,184.0,258.98,192.66
2018,10,27,16,15,483.0,48.5,2.2,22.3,139.5,197.15,140.39
2018,10,27,16,30,405.0,40.0,2.0,21.4,95.0,143.03,94.47
2018,10,27,16,45,280.5,29.5,1.8,20.5,60.0,87.0,46.52
2018,10,27,17,0,156.0,19.0,1.6,19.6,25.0,37.32,0.0
2018,10,27,17,15,78.0,9.5,1.55,19.05,12.5,9.34,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
