Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,5,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,45,3.5,3.0,1.1,9.25,3.0,0.0,0.0
2018,11,17,7,0,7.0,6.0,1.1,9.2,6.0,6.85,0.0
2018,11,17,7,15,3.5,15.5,1.05,9.8,15.5,15.61,3.04
2018,11,17,7,30,0.0,25.0,1.0,10.4,25.0,24.14,14.22
2018,11,17,7,45,0.0,38.5,1.0,10.95,38.5,37.35,26.05
2018,11,17,8,0,0.0,52.0,1.0,11.5,52.0,50.84,37.88
2018,11,17,8,15,215.0,72.0,1.0,12.05,132.0,165.0,132.2
2018,11,17,8,30,430.0,92.0,1.0,12.6,212.0,295.68,238.98
2018,11,17,8,45,501.5,99.0,1.05,13.2,259.5,356.22,288.48
2018,11,17,9,0,573.0,106.0,1.1,13.8,307.0,423.55,342.54
2018,11,17,9,15,621.5,106.5,1.05,14.5,345.5,473.73,381.45
2018,11,17,9,30,670.0,107.0,1.0,15.2,384.0,525.37,420.36
2018,11,17,9,45,717.0,103.0,0.95,15.9,419.0,572.11,454.53
2018,11,17,10,0,764.0,99.0,0.9,16.6,454.0,619.12,487.88
2018,11,17,10,15,778.0,100.5,0.9,17.1,478.5,649.98,509.18
2018,11,17,10,30,792.0,102.0,0.9,17.6,503.0,676.25,527.0
2018,11,17,10,45,800.5,103.0,0.85,18.05,519.5,698.32,540.37
2018,11,17,11,0,809.0,104.0,0.8,18.5,536.0,717.73,551.64
2018,11,17,11,15,814.0,104.5,0.85,18.8,546.0,731.21,560.41
2018,11,17,11,30,819.0,105.0,0.9,19.1,556.0,741.7,567.28
2018,11,17,11,45,820.5,104.5,0.9,19.45,557.5,745.4,568.82
2018,11,17,12,0,822.0,104.0,0.9,19.8,559.0,745.98,568.42
2018,11,17,12,15,792.5,113.0,0.95,19.85,548.0,733.62,560.54
2018,11,17,12,30,763.0,122.0,1.0,19.9,537.0,715.92,549.15
2018,11,17,12,45,720.0,132.5,1.0,20.0,516.5,687.46,528.91
2018,11,17,13,0,677.0,143.0,1.0,20.1,496.0,657.07,506.84
2018,11,17,13,15,668.0,139.0,1.05,20.05,476.0,633.48,490.95
2018,11,17,13,30,659.0,135.0,1.1,20.0,456.0,607.82,473.18
2018,11,17,13,45,644.5,130.5,1.15,19.95,430.0,576.14,450.64
2018,11,17,14,0,630.0,126.0,1.2,19.9,404.0,543.02,426.57
2018,11,17,14,15,607.5,120.5,1.2,19.7,371.5,502.93,396.61
2018,11,17,14,30,585.0,115.0,1.2,19.5,339.0,462.4,365.62
2018,11,17,14,45,555.0,107.0,1.2,19.3,302.0,415.27,328.79
2018,11,17,15,0,525.0,99.0,1.2,19.1,265.0,367.38,290.42
2018,11,17,15,15,479.0,90.5,1.2,19.1,225.5,315.2,247.47
2018,11,17,15,30,433.0,82.0,1.2,19.1,186.0,266.04,205.97
2018,11,17,15,45,363.0,69.5,1.05,17.6,144.5,207.73,157.71
2018,11,17,16,0,293.0,57.0,0.9,16.1,103.0,155.66,114.03
2018,11,17,16,15,189.5,39.5,0.95,15.3,65.5,96.65,65.4
2018,11,17,16,30,86.0,22.0,1.0,14.5,28.0,42.31,15.01
2018,11,17,16,45,46.5,12.0,1.05,13.65,15.0,18.1,0.0
2018,11,17,17,0,7.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,12.55,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,6,45,3.0,3.0,0.6,9.1,3.0,0.0,0.0
2018,11,18,7,0,6.0,6.0,0.6,9.0,6.0,6.7,0.0
2018,11,18,7,15,32.0,17.5,0.65,9.35,20.5,24.73,5.8
2018,11,18,7,30,58.0,29.0,0.7,9.7,35.0,45.48,29.69
2018,11,18,7,45,41.5,40.5,0.75,10.0,46.0,55.72,40.52
2018,11,18,8,0,25.0,52.0,0.8,10.3,57.0,61.01,46.25
2018,11,18,8,15,12.5,66.0,0.85,10.65,68.5,69.74,54.3
2018,11,18,8,30,0.0,80.0,0.9,11.0,80.0,78.97,62.36
2018,11,18,8,45,0.5,95.5,0.95,11.3,95.5,94.86,75.81
2018,11,18,9,0,1.0,111.0,1.0,11.6,111.0,110.84,89.12
2018,11,18,9,15,13.5,133.0,1.05,12.3,138.5,140.48,113.67
2018,11,18,9,30,26.0,155.0,1.1,13.0,166.0,176.61,143.14
2018,11,18,9,45,71.0,177.0,1.15,13.7,209.5,229.17,186.09
2018,11,18,10,0,116.0,199.0,1.2,14.4,253.0,291.41,235.8
2018,11,18,10,15,207.0,202.0,1.25,15.1,304.0,358.34,289.29
2018,11,18,10,30,298.0,205.0,1.3,15.8,355.0,436.93,350.35
2018,11,18,10,45,397.0,191.0,1.3,16.5,397.5,505.41,402.41
2018,11,18,11,0,496.0,177.0,1.3,17.2,440.0,568.15,449.18
2018,11,18,11,15,527.0,171.5,1.3,17.75,455.5,590.68,464.77
2018,11,18,11,30,558.0,166.0,1.3,18.3,471.0,611.73,479.47
2018,11,18,11,45,535.5,174.0,1.35,18.8,467.5,606.0,474.02
2018,11,18,12,0,513.0,182.0,1.4,19.3,464.0,598.08,467.22
2018,11,18,12,15,501.5,183.5,1.35,19.6,457.0,589.2,459.79
2018,11,18,12,30,490.0,185.0,1.3,19.9,450.0,578.5,451.06
2018,11,18,12,45,505.5,175.5,1.3,20.2,443.0,573.58,447.58
2018,11,18,13,0,521.0,166.0,1.3,20.5,436.0,566.33,442.31
2018,11,18,13,15,511.5,161.0,1.25,20.55,417.5,544.31,425.86
2018,11,18,13,30,502.0,156.0,1.2,20.6,399.0,520.84,408.33
2018,11,18,13,45,493.0,147.5,1.15,20.65,375.0,492.52,387.1
2018,11,18,14,0,484.0,139.0,1.1,20.7,351.0,463.03,364.74
2018,11,18,14,15,464.0,131.0,1.05,20.4,321.5,426.66,337.16
2018,11,18,14,30,444.0,123.0,1.0,20.1,292.0,390.21,309.0
2018,11,18,14,45,456.5,109.5,0.95,19.85,267.5,364.55,288.6
2018,11,18,15,0,469.0,96.0,0.9,19.6,243.0,336.69,265.58
2018,11,18,15,15,337.5,92.0,0.9,19.6,190.0,255.24,200.17
2018,11,18,15,30,206.0,88.0,0.9,19.6,137.0,179.89,139.42
2018,11,18,15,45,169.0,72.0,0.95,18.1,107.0,140.16,106.74
2018,11,18,16,0,132.0,56.0,1.0,16.6,77.0,103.79,76.21
2018,11,18,16,15,93.5,40.0,1.05,15.8,52.5,70.62,47.66
2018,11,18,16,30,55.0,24.0,1.1,15.0,28.0,38.85,12.4
2018,11,18,16,45,30.5,12.5,1.1,14.2,14.5,16.4,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,13.15,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.5,1.1,9.25,4.5,0.0,0.0
2018,11,19,7,0,22.0,9.0,1.1,9.3,9.0,11.73,0.0
2018,11,19,7,15,56.5,24.0,1.15,10.0,29.0,38.74,8.85
2018,11,19,7,30,91.0,39.0,1.2,10.7,49.0,68.71,46.83
2018,11,19,7,45,134.0,55.0,1.25,11.4,77.0,102.86,76.9
2018,11,19,8,0,177.0,71.0,1.3,12.1,105.0,141.18,110.06
2018,11,19,8,15,209.0,85.5,1.3,12.6,135.5,177.47,141.71
2018,11,19,8,30,241.0,100.0,1.3,13.1,166.0,216.41,175.12
2018,11,19,8,45,299.0,110.0,1.3,13.6,204.5,264.76,215.62
2018,11,19,9,0,357.0,120.0,1.3,14.1,243.0,323.68,263.77
2018,11,19,9,15,394.0,129.0,1.25,14.7,278.0,367.79,298.88
2018,11,19,9,30,431.0,138.0,1.2,15.3,313.0,413.46,334.39
2018,11,19,9,45,481.5,139.0,1.15,15.85,348.5,459.74,369.8
2018,11,19,10,0,532.0,140.0,1.1,16.4,384.0,507.5,405.44
2018,11,19,10,15,527.5,149.0,1.1,16.85,401.5,528.37,419.94
2018,11,19,10,30,523.0,158.0,1.1,17.3,419.0,547.22,432.86
2018,11,19,10,45,530.0,161.5,1.15,17.8,433.5,566.03,446.12
2018,11,19,11,0,537.0,165.0,1.2,18.3,448.0,583.14,457.98
2018,11,19,11,15,554.5,162.5,1.2,18.55,459.5,599.44,469.53
2018,11,19,11,30,572.0,160.0,1.2,18.8,471.0,613.94,479.71
2018,11,19,11,45,591.0,155.0,1.25,19.05,477.0,628.47,490.27
2018,11,19,12,0,610.0,150.0,1.3,19.3,483.0,637.36,496.84
2018,11,19,12,15,481.5,181.5,1.25,19.35,443.0,570.91,445.7
2018,11,19,12,30,353.0,213.0,1.2,19.4,403.0,499.14,390.63
2018,11,19,12,45,273.5,220.5,1.2,19.45,365.5,446.16,350.18
2018,11,19,13,0,194.0,228.0,1.2,19.5,328.0,386.19,303.8
2018,11,19,13,15,175.5,218.0,1.1,19.45,305.5,358.78,282.94
2018,11,19,13,30,157.0,208.0,1.0,19.4,283.0,331.58,261.89
2018,11,19,13,45,167.0,197.0,0.9,19.35,273.0,322.04,254.88
2018,11,19,14,0,177.0,186.0,0.8,19.3,263.0,311.52,246.86
2018,11,19,14,15,147.5,171.0,0.75,19.05,232.0,272.26,216.15
2018,11,19,14,30,118.0,156.0,0.7,18.8,201.0,234.61,186.49
2018,11,19,14,45,108.5,136.0,0.65,18.55,174.0,203.35,161.73
2018,11,19,15,0,99.0,116.0,0.6,18.3,147.0,172.61,136.92
2018,11,19,15,15,126.0,103.0,0.6,18.3,136.5,166.23,131.18
2018,11,19,15,30,153.0,90.0,0.6,18.3,126.0,157.34,122.51
2018,11,19,15,45,127.5,73.0,0.65,17.8,99.0,123.37,93.82
2018,11,19,16,0,102.0,56.0,0.7,17.3,72.0,91.66,66.83
2018,11,19,16,15,73.0,40.0,0.7,17.05,49.5,62.73,41.67
2018,11,19,16,30,44.0,24.0,0.7,16.8,27.0,34.77,9.03
2018,11,19,16,45,25.5,12.5,0.7,16.6,14.0,15.7,0.0
2018,11,19,17,0,7.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,16.3,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,45,8.0,3.5,1.25,10.05,3.5,0.0,0.0
2018,11,20,7,0,16.0,7.0,1.2,10.1,7.0,8.94,0.0
2018,11,20,7,15,87.0,22.5,1.15,10.7,30.5,42.15,5.32
2018,11,20,7,30,158.0,38.0,1.1,11.3,54.0,86.65,58.25
2018,11,20,7,45,211.5,51.5,1.1,11.9,84.5,124.45,92.15
2018,11,20,8,0,265.0,65.0,1.1,12.5,115.0,167.53,129.62
2018,11,20,8,15,404.5,69.0,1.1,13.1,167.0,237.27,187.68
2018,11,20,8,30,544.0,73.0,1.1,13.7,219.0,321.59,257.23
2018,11,20,8,45,623.5,73.5,1.15,14.3,266.0,383.39,308.32
2018,11,20,9,0,703.0,74.0,1.2,14.9,313.0,449.98,362.04
2018,11,20,9,15,648.5,90.5,1.25,15.65,329.5,465.75,374.65
2018,11,20,9,30,594.0,107.0,1.3,16.4,346.0,475.46,381.96
2018,11,20,9,45,672.5,101.5,1.3,17.1,391.5,537.03,428.99
2018,11,20,10,0,751.0,96.0,1.3,17.8,437.0,600.83,476.0
2018,11,20,10,15,766.5,97.0,1.4,18.25,461.0,631.68,498.46
2018,11,20,10,30,782.0,98.0,1.5,18.7,485.0,658.18,517.79
2018,11,20,10,45,754.5,106.5,1.55,19.1,490.5,665.65,522.12
2018,11,20,11,0,727.0,115.0,1.6,19.5,496.0,666.99,522.14
2018,11,20,11,15,651.5,136.5,1.7,19.85,482.5,644.08,504.16
2018,11,20,11,30,576.0,158.0,1.8,20.2,469.0,613.17,480.43
2018,11,20,11,45,597.0,153.0,1.85,20.5,476.5,629.24,492.42
2018,11,20,12,0,618.0,148.0,1.9,20.8,484.0,639.6,499.92
2018,11,20,12,15,584.0,156.0,1.95,20.9,471.0,620.67,485.54
2018,11,20,12,30,550.0,164.0,2.0,21.0,458.0,596.84,467.81
2018,11,20,12,45,595.0,146.5,2.0,21.15,457.5,607.21,476.29
2018,11,20,13,0,640.0,129.0,2.0,21.3,457.0,610.97,479.68
2018,11,20,13,15,597.0,134.5,2.0,21.2,431.0,575.19,452.83
2018,11,20,13,30,554.0,140.0,2.0,21.1,405.0,535.67,423.25
2018,11,20,13,45,582.0,124.5,1.95,21.05,389.0,525.56,416.13
2018,11,20,14,0,610.0,109.0,1.9,21.0,373.0,508.75,403.54
2018,11,20,14,15,593.0,103.5,1.75,20.8,343.5,472.91,375.48
2018,11,20,14,30,576.0,98.0,1.6,20.6,314.0,436.35,346.43
2018,11,20,14,45,529.5,93.0,1.5,20.45,275.5,384.77,305.21
2018,11,20,15,0,483.0,88.0,1.4,20.3,237.0,332.94,263.12
2018,11,20,15,15,494.5,75.0,1.4,20.3,208.5,304.76,238.49
2018,11,20,15,30,506.0,62.0,1.4,20.3,180.0,272.07,208.97
2018,11,20,15,45,450.0,53.5,1.1,19.15,142.5,219.43,164.06
2018,11,20,16,0,394.0,45.0,0.8,18.0,105.0,171.35,122.41
2018,11,20,16,15,298.5,35.5,0.75,17.7,72.0,117.93,76.74
2018,11,20,16,30,203.0,26.0,0.7,17.4,39.0,70.57,18.4
2018,11,20,16,45,107.0,14.0,0.7,17.1,20.5,28.01,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.8,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.55,16.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,14.2,2.0,1.97,0.0
2018,11,21,7,15,0.0,5.5,2.05,14.5,5.5,5.3,0.0
2018,11,21,7,30,0.0,9.0,2.2,14.8,9.0,8.67,1.16
2018,11,21,7,45,0.0,12.0,2.35,15.1,12.0,11.57,3.96
2018,11,21,8,0,0.0,15.0,2.5,15.4,15.0,14.46,6.55
2018,11,21,8,15,0.0,22.5,2.55,15.55,22.5,21.7,12.8
2018,11,21,8,30,0.0,30.0,2.6,15.7,30.0,28.95,19.02
2018,11,21,8,45,0.0,44.5,2.65,15.9,44.5,42.98,30.93
2018,11,21,9,0,0.0,59.0,2.7,16.1,59.0,57.01,42.74
2018,11,21,9,15,0.0,71.0,2.95,16.4,71.0,68.64,52.39
2018,11,21,9,30,0.0,83.0,3.2,16.7,83.0,80.6,62.23
2018,11,21,9,45,0.5,72.0,3.4,17.0,72.0,69.91,53.15
2018,11,21,10,0,1.0,61.0,3.6,17.3,61.0,59.59,44.41
2018,11,21,10,15,19.5,84.5,3.75,17.55,94.0,97.31,76.14
2018,11,21,10,30,38.0,108.0,3.9,17.8,127.0,134.93,107.42
2018,11,21,10,45,49.5,139.5,4.05,18.05,165.0,177.21,141.92
2018,11,21,11,0,61.0,171.0,4.2,18.3,203.0,220.36,176.71
2018,11,21,11,15,48.0,160.5,4.25,18.35,186.0,199.91,159.72
2018,11,21,11,30,35.0,150.0,4.3,18.4,169.0,179.22,142.6
2018,11,21,11,45,17.5,106.5,4.35,18.5,116.0,120.11,94.07
2018,11,21,12,0,0.0,63.0,4.4,18.6,63.0,60.91,44.89
2018,11,21,12,15,9.5,82.0,4.4,18.55,87.0,86.33,66.23
2018,11,21,12,30,19.0,101.0,4.4,18.5,111.0,115.3,90.34
2018,11,21,12,45,14.0,91.0,4.4,18.45,98.5,101.11,78.58
2018,11,21,13,0,9.0,81.0,4.4,18.4,86.0,84.69,64.99
2018,11,21,13,15,22.5,90.0,4.35,18.35,101.0,105.51,82.66
2018,11,21,13,30,36.0,99.0,4.3,18.3,116.0,123.49,97.88
2018,11,21,13,45,33.0,102.5,4.2,18.2,117.5,124.49,98.68
2018,11,21,14,0,30.0,106.0,4.1,18.1,119.0,125.65,99.65
2018,11,21,14,15,16.0,72.5,3.9,18.0,79.5,81.45,62.91
2018,11,21,14,30,2.0,39.0,3.7,17.9,40.0,38.75,27.06
2018,11,21,14,45,3.5,31.5,3.5,17.75,33.0,32.19,21.61
2018,11,21,15,0,5.0,24.0,3.3,17.6,26.0,25.7,16.14
2018,11,21,15,15,16.0,38.0,3.3,17.6,42.0,43.88,31.4
2018,11,21,15,30,27.0,52.0,3.3,17.6,58.0,62.25,46.41
2018,11,21,15,45,30.0,41.0,2.75,17.15,46.5,50.75,36.27
2018,11,21,16,0,33.0,30.0,2.2,16.7,35.0,41.42,27.73
2018,11,21,16,15,51.0,22.5,2.0,16.1,27.0,39.06,23.62
2018,11,21,16,30,69.0,15.0,1.8,15.5,19.0,32.61,4.53
2018,11,21,16,45,40.0,8.0,1.55,14.95,10.0,13.17,0.0
2018,11,21,17,0,11.0,1.0,1.3,14.4,1.0,0.0,0.0
2018,11,21,17,15,5.5,0.5,1.25,14.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,42.0,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,84.0,10.0,1.3,11.5,11.0,20.27,0.0
2018,11,22,7,15,191.5,21.5,1.35,12.2,36.5,60.46,0.0
2018,11,22,7,30,299.0,33.0,1.4,12.9,62.0,112.46,71.63
2018,11,22,7,45,430.0,39.0,1.5,13.6,105.0,171.08,122.71
2018,11,22,8,0,561.0,45.0,1.6,14.3,148.0,241.95,182.69
2018,11,22,8,15,618.5,50.0,1.7,14.65,190.0,294.23,229.46
2018,11,22,8,30,676.0,55.0,1.8,15.0,232.0,352.33,280.09
2018,11,22,8,45,714.0,57.5,1.95,15.3,271.5,402.13,323.35
2018,11,22,9,0,752.0,60.0,2.1,15.6,311.0,453.22,366.49
2018,11,22,9,15,756.5,66.0,2.15,15.95,342.0,491.09,397.78
2018,11,22,9,30,761.0,72.0,2.2,16.3,373.0,527.11,426.68
2018,11,22,9,45,722.0,86.5,2.3,16.6,390.0,546.33,441.66
2018,11,22,10,0,683.0,101.0,2.4,16.9,407.0,559.14,451.29
2018,11,22,10,15,617.0,101.0,2.45,17.1,388.5,533.35,431.4
2018,11,22,10,30,551.0,101.0,2.5,17.3,370.0,502.26,407.26
2018,11,22,10,45,526.5,122.5,2.55,17.55,387.0,519.86,419.87
2018,11,22,11,0,502.0,144.0,2.6,17.8,404.0,530.28,426.67
2018,11,22,11,15,648.0,120.0,2.7,17.9,461.5,619.82,496.75
2018,11,22,11,30,794.0,96.0,2.8,18.0,519.0,702.41,558.43
2018,11,22,11,45,841.5,84.0,2.9,18.1,534.0,727.07,576.07
2018,11,22,12,0,889.0,72.0,3.0,18.2,549.0,743.99,588.54
2018,11,22,12,15,884.0,72.5,3.1,18.2,543.0,737.86,584.54
2018,11,22,12,30,879.0,73.0,3.2,18.2,537.0,728.5,578.44
2018,11,22,12,45,824.5,84.0,3.3,18.25,511.0,696.94,555.88
2018,11,22,13,0,770.0,95.0,3.4,18.3,485.0,658.96,528.48
2018,11,22,13,15,793.5,86.0,3.45,18.2,474.0,650.9,523.6
2018,11,22,13,30,817.0,77.0,3.5,18.1,463.0,639.0,515.17
2018,11,22,13,45,753.0,84.0,3.6,18.0,424.0,585.42,473.79
2018,11,22,14,0,689.0,91.0,3.7,17.9,385.0,534.78,434.07
2018,11,22,14,15,665.0,88.0,3.7,17.65,354.0,495.47,403.0
2018,11,22,14,30,641.0,85.0,3.7,17.4,323.0,455.68,370.77
2018,11,22,14,45,550.0,87.0,3.7,17.2,276.0,387.18,314.68
2018,11,22,15,0,459.0,89.0,3.7,17.0,229.0,321.66,260.26
2018,11,22,15,15,471.5,76.0,3.7,17.0,201.5,294.8,235.85
2018,11,22,15,30,484.0,63.0,3.7,17.0,174.0,263.62,206.68
2018,11,22,15,45,359.5,56.5,3.35,16.3,129.5,190.1,144.85
2018,11,22,16,0,235.0,50.0,3.0,15.6,85.0,130.16,95.01
2018,11,22,16,15,170.0,36.5,2.8,15.1,57.0,88.36,58.31
2018,11,22,16,30,105.0,23.0,2.6,14.6,29.0,48.65,7.03
2018,11,22,16,45,61.0,13.0,2.4,14.1,15.5,20.83,0.0
2018,11,22,17,0,17.0,3.0,2.2,13.6,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,2.3,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.1,14.0,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.1,14.0,3.0,4.66,0.0
2018,11,23,7,15,7.0,5.5,1.2,14.3,5.5,6.78,0.0
2018,11,23,7,30,0.0,8.0,1.3,14.6,8.0,7.71,0.27
2018,11,23,7,45,0.0,11.0,1.4,14.85,11.0,10.6,3.14
2018,11,23,8,0,0.0,14.0,1.5,15.1,14.0,13.5,5.74
2018,11,23,8,15,0.0,16.5,1.65,15.3,16.5,15.91,7.89
2018,11,23,8,30,0.0,19.0,1.8,15.5,19.0,18.32,9.99
2018,11,23,8,45,0.0,33.5,1.95,15.7,33.5,32.34,21.94
2018,11,23,9,0,0.0,48.0,2.1,15.9,48.0,46.36,33.8
2018,11,23,9,15,0.0,55.0,2.2,16.1,55.0,53.14,39.44
2018,11,23,9,30,0.0,62.0,2.3,16.3,62.0,59.92,45.03
2018,11,23,9,45,2.5,71.0,2.4,16.45,72.0,70.15,53.54
2018,11,23,10,0,5.0,80.0,2.5,16.6,82.0,80.52,62.13
2018,11,23,10,15,9.5,112.0,2.65,16.8,116.5,115.95,91.41
2018,11,23,10,30,14.0,144.0,2.8,17.0,151.0,152.18,120.96
2018,11,23,10,45,12.0,132.0,3.0,17.15,138.0,138.35,109.42
2018,11,23,11,0,10.0,120.0,3.2,17.3,125.0,124.65,98.05
2018,11,23,11,15,11.0,145.5,3.3,17.4,151.0,151.68,120.03
2018,11,23,11,30,12.0,171.0,3.4,17.5,177.0,179.1,142.11
2018,11,23,11,45,8.5,160.5,3.5,17.65,165.0,165.48,130.85
2018,11,23,12,0,5.0,150.0,3.6,17.8,153.0,151.95,119.74
2018,11,23,12,15,2.5,116.5,3.65,17.85,118.0,115.68,90.15
2018,11,23,12,30,0.0,83.0,3.7,17.9,83.0,80.29,61.07
2018,11,23,12,45,1.0,101.0,3.75,17.95,101.5,98.93,76.52
2018,11,23,13,0,2.0,119.0,3.8,18.0,120.0,117.98,92.22
2018,11,23,13,15,2.5,122.5,3.8,17.95,123.5,122.01,95.63
2018,11,23,13,30,3.0,126.0,3.8,17.9,127.0,126.1,99.14
2018,11,23,13,45,1.5,84.0,3.8,17.9,84.5,82.32,63.15
2018,11,23,14,0,0.0,42.0,3.8,17.9,42.0,40.57,28.45
2018,11,23,14,15,13.0,63.0,3.75,17.75,68.0,69.88,53.34
2018,11,23,14,30,26.0,84.0,3.7,17.6,94.0,98.61,77.53
2018,11,23,14,45,21.0,85.5,3.65,17.5,93.0,97.12,76.19
2018,11,23,15,0,16.0,87.0,3.6,17.4,92.0,93.37,72.97
2018,11,23,15,15,19.0,74.0,3.6,17.4,79.0,83.36,64.43
2018,11,23,15,30,22.0,61.0,3.6,17.4,66.0,70.21,53.07
2018,11,23,15,45,13.0,48.0,3.25,16.95,51.0,52.78,38.22
2018,11,23,16,0,4.0,35.0,2.9,16.5,36.0,35.01,23.14
2018,11,23,16,15,2.0,23.0,2.85,16.35,23.5,22.67,12.07
2018,11,23,16,30,0.0,11.0,2.8,16.2,11.0,10.61,0.0
2018,11,23,16,45,0.0,5.5,2.75,16.05,5.5,5.41,0.0
2018,11,23,17,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.5,4.0,5.85,0.0
2018,11,24,7,15,40.5,14.0,1.5,14.85,17.0,22.92,0.0
2018,11,24,7,30,65.0,24.0,1.7,15.2,30.0,44.02,25.34
2018,11,24,7,45,225.5,35.5,1.9,15.55,72.5,107.74,76.08
2018,11,24,8,0,386.0,47.0,2.1,15.9,115.0,185.1,139.16
2018,11,24,8,15,300.5,62.0,2.2,16.1,123.5,186.96,145.91
2018,11,24,8,30,215.0,77.0,2.3,16.3,132.0,176.47,140.58
2018,11,24,8,45,135.5,96.5,2.4,16.5,133.0,166.1,133.51
2018,11,24,9,0,56.0,116.0,2.5,16.7,134.0,148.31,118.94
2018,11,24,9,15,54.5,130.0,2.5,16.95,149.5,164.31,132.12
2018,11,24,9,30,53.0,144.0,2.5,17.2,165.0,180.16,144.88
2018,11,24,9,45,109.5,159.0,2.55,17.4,206.0,238.24,192.74
2018,11,24,10,0,166.0,174.0,2.6,17.6,247.0,293.45,237.61
2018,11,24,10,15,92.0,171.0,2.6,17.85,212.0,238.29,191.68
2018,11,24,10,30,18.0,168.0,2.6,18.1,177.0,180.31,143.03
2018,11,24,10,45,23.0,175.5,2.65,18.3,187.0,191.76,152.28
2018,11,24,11,0,28.0,183.0,2.7,18.5,197.0,210.11,166.85
2018,11,24,11,15,27.0,161.5,2.65,18.65,175.5,185.74,147.14
2018,11,24,11,30,26.0,140.0,2.6,18.8,154.0,161.8,127.83
2018,11,24,11,45,54.0,172.0,2.6,18.95,201.0,217.23,173.0
2018,11,24,12,0,82.0,204.0,2.6,19.1,248.0,273.42,217.9
2018,11,24,12,15,132.0,209.0,2.6,19.1,278.5,323.58,258.4
2018,11,24,12,30,182.0,214.0,2.6,19.1,309.0,364.66,291.44
2018,11,24,12,45,245.0,204.5,2.6,19.15,329.0,405.33,324.18
2018,11,24,13,0,308.0,195.0,2.6,19.2,349.0,435.09,348.28
2018,11,24,13,15,305.5,189.0,2.55,19.1,337.0,421.14,337.49
2018,11,24,13,30,303.0,183.0,2.5,19.0,325.0,406.26,326.09
2018,11,24,13,45,308.0,173.5,2.5,18.9,310.5,391.28,314.77
2018,11,24,14,0,313.0,164.0,2.5,18.8,296.0,375.09,302.27
2018,11,24,14,15,464.5,125.5,2.45,18.6,304.5,416.52,336.37
2018,11,24,14,30,616.0,87.0,2.4,18.4,313.0,442.59,356.88
2018,11,24,14,45,659.0,73.5,2.35,18.15,292.0,425.84,342.09
2018,11,24,15,0,702.0,60.0,2.3,17.9,271.0,402.31,321.05
2018,11,24,15,15,618.0,55.0,2.3,17.9,221.0,332.64,262.72
2018,11,24,15,30,534.0,50.0,2.3,17.9,171.0,267.33,207.2
2018,11,24,15,45,433.0,44.5,1.9,16.9,129.0,202.38,152.29
2018,11,24,16,0,332.0,39.0,1.5,15.9,87.0,146.27,104.8
2018,11,24,16,15,279.5,31.0,1.45,15.2,61.5,108.24,69.38
2018,11,24,16,30,227.0,23.0,1.4,14.5,36.0,70.35,4.25
2018,11,24,16,45,113.5,11.5,1.35,13.8,18.0,26.2,0.0
2018,11,24,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,45,3.0,1.5,0.85,10.35,1.5,0.0,0.0
2018,11,25,7,0,6.0,3.0,0.8,10.3,3.0,3.66,0.0
2018,11,25,7,15,22.0,17.0,0.85,10.8,18.5,21.95,0.0
2018,11,25,7,30,38.0,31.0,0.9,11.3,34.0,44.14,26.14
2018,11,25,7,45,127.5,45.5,0.9,11.8,66.0,88.78,64.14
2018,11,25,8,0,217.0,60.0,0.9,12.3,98.0,139.1,106.21
2018,11,25,8,15,432.0,58.0,0.95,12.8,158.5,231.68,181.58
2018,11,25,8,30,647.0,56.0,1.0,13.3,219.0,337.63,267.98
2018,11,25,8,45,693.0,58.5,1.05,13.8,259.5,387.77,310.58
2018,11,25,9,0,739.0,61.0,1.1,14.3,300.0,441.66,355.17
2018,11,25,9,15,765.5,64.0,1.2,15.0,336.0,487.32,392.07
2018,11,25,9,30,792.0,67.0,1.3,15.7,372.0,532.71,427.7
2018,11,25,9,45,810.5,68.5,1.4,16.4,402.5,570.98,457.04
2018,11,25,10,0,829.0,70.0,1.5,17.1,433.0,607.81,484.6
2018,11,25,10,15,840.5,71.5,1.55,17.45,457.0,638.36,507.19
2018,11,25,10,30,852.0,73.0,1.6,17.8,481.0,666.61,527.44
2018,11,25,10,45,859.0,75.0,1.65,18.15,498.5,689.83,543.12
2018,11,25,11,0,866.0,77.0,1.7,18.5,516.0,710.23,556.77
2018,11,25,11,15,869.5,77.0,1.75,18.7,525.5,718.45,562.05
2018,11,25,11,30,873.0,77.0,1.8,18.9,535.0,727.85,568.4
2018,11,25,11,45,873.0,78.0,1.8,19.1,537.5,732.68,571.18
2018,11,25,12,0,873.0,79.0,1.8,19.3,540.0,734.27,571.82
2018,11,25,12,15,874.0,77.5,1.85,19.4,535.5,730.48,569.39
2018,11,25,12,30,875.0,76.0,1.9,19.5,531.0,723.45,564.8
2018,11,25,12,45,873.0,74.0,1.9,19.6,518.5,710.48,555.72
2018,11,25,13,0,871.0,72.0,1.9,19.7,506.0,694.41,544.53
2018,11,25,13,15,861.5,71.0,1.9,19.65,486.0,671.39,528.65
2018,11,25,13,30,852.0,70.0,1.9,19.6,466.0,645.74,510.6
2018,11,25,13,45,838.0,68.5,1.85,19.55,439.5,617.87,489.37
2018,11,25,14,0,824.0,67.0,1.8,19.5,413.0,584.11,463.48
2018,11,25,14,15,805.0,64.5,1.75,19.35,380.5,544.53,432.86
2018,11,25,14,30,786.0,62.0,1.7,19.2,348.0,503.73,400.56
2018,11,25,14,45,758.5,59.0,1.7,19.05,311.0,457.15,363.11
2018,11,25,15,0,731.0,56.0,1.7,18.9,274.0,410.59,324.51
2018,11,25,15,15,688.0,52.0,1.7,18.9,233.5,356.73,278.93
2018,11,25,15,30,645.0,48.0,1.7,18.9,193.0,304.94,233.79
2018,11,25,15,45,552.0,44.0,1.35,17.6,149.5,240.86,179.47
2018,11,25,16,0,459.0,40.0,1.0,16.3,106.0,182.96,129.91
2018,11,25,16,15,317.0,31.0,1.05,15.85,69.0,116.82,74.02
2018,11,25,16,30,175.0,22.0,1.1,15.4,32.0,59.7,0.0
2018,11,25,16,45,87.5,11.0,1.15,14.9,16.0,22.27,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.5,1.2,9.2,2.5,0.0,0.0
2018,11,26,7,0,31.0,5.0,1.2,9.1,5.0,8.51,0.0
2018,11,26,7,15,99.0,18.0,1.25,9.9,25.0,33.99,0.0
2018,11,26,7,30,167.0,31.0,1.3,10.7,45.0,78.67,46.28
2018,11,26,7,45,231.5,43.5,1.4,11.5,75.5,118.01,84.73
2018,11,26,8,0,296.0,56.0,1.5,12.3,106.0,163.42,124.34
2018,11,26,8,15,314.0,69.0,1.45,12.85,135.5,198.42,156.14
2018,11,26,8,30,332.0,82.0,1.4,13.4,165.0,234.54,188.11
2018,11,26,8,45,327.0,98.5,1.35,14.0,191.5,265.12,214.66
2018,11,26,9,0,322.0,115.0,1.3,14.6,218.0,288.38,234.37
2018,11,26,9,15,336.0,127.0,1.3,15.35,245.5,321.17,260.94
2018,11,26,9,30,350.0,139.0,1.3,16.1,273.0,354.1,286.85
2018,11,26,9,45,319.0,156.5,1.35,16.9,286.0,366.52,295.62
2018,11,26,10,0,288.0,174.0,1.4,17.7,299.0,376.12,301.86
2018,11,26,10,15,387.0,165.0,1.35,18.1,343.0,445.18,355.76
2018,11,26,10,30,486.0,156.0,1.3,18.5,387.0,510.63,405.41
2018,11,26,10,45,475.0,166.0,1.25,18.9,398.5,523.58,413.31
2018,11,26,11,0,464.0,176.0,1.2,19.3,410.0,534.42,419.9
2018,11,26,11,15,435.5,186.0,1.15,19.6,409.0,530.66,415.59
2018,11,26,11,30,407.0,196.0,1.1,19.9,408.0,524.65,409.72
2018,11,26,11,45,351.5,208.5,1.05,20.2,392.0,491.6,383.7
2018,11,26,12,0,296.0,221.0,1.0,20.5,376.0,465.57,362.78
2018,11,26,12,15,389.5,196.0,1.0,20.7,398.5,504.08,393.31
2018,11,26,12,30,483.0,171.0,1.0,20.9,421.0,549.55,427.64
2018,11,26,12,45,432.5,179.0,1.0,21.1,398.5,517.36,402.55
2018,11,26,13,0,382.0,187.0,1.0,21.3,376.0,476.5,371.8
2018,11,26,13,15,489.0,154.5,1.0,21.25,387.0,514.14,401.9
2018,11,26,13,30,596.0,122.0,1.0,21.2,398.0,541.01,422.99
2018,11,26,13,45,462.0,136.5,1.0,21.15,343.0,454.03,356.73
2018,11,26,14,0,328.0,151.0,1.0,21.1,288.0,368.61,291.11
2018,11,26,14,15,254.0,146.5,0.9,20.7,247.5,311.21,246.55
2018,11,26,14,30,180.0,142.0,0.8,20.3,207.0,251.79,199.63
2018,11,26,14,45,133.0,117.5,0.7,19.9,163.0,194.32,153.93
2018,11,26,15,0,86.0,93.0,0.6,19.5,119.0,140.21,110.18
2018,11,26,15,15,133.5,87.0,0.6,19.5,120.0,150.72,118.0
2018,11,26,15,30,181.0,81.0,0.6,19.5,121.0,161.58,124.69
2018,11,26,15,45,147.0,65.5,0.7,18.6,93.5,125.0,94.03
2018,11,26,16,0,113.0,50.0,0.8,17.7,66.0,91.46,65.73
2018,11,26,16,15,85.0,35.0,0.85,17.35,44.5,63.16,40.13
2018,11,26,16,30,57.0,20.0,0.9,17.0,23.0,33.81,0.0
2018,11,26,16,45,28.5,10.0,0.9,16.65,11.5,13.55,0.0
2018,11,26,17,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
